Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,1,7,15,45.5,5.0,0.9,6.85,5.5,0.0,0.0
2018,1,1,7,30,91.0,10.0,0.9,7.3,11.0,8.54,0.0
2018,1,1,7,45,212.0,20.5,0.85,7.8,37.0,17.07,0.0
2018,1,1,8,0,333.0,31.0,0.8,8.3,63.0,25.66,15.73
2018,1,1,8,15,371.0,42.0,0.85,8.8,94.0,34.28,24.76
2018,1,1,8,30,409.0,53.0,0.9,9.3,125.0,42.65,32.74
2018,1,1,8,45,388.5,67.5,1.0,9.85,149.5,50.92,40.44
2018,1,1,9,0,368.0,82.0,1.1,10.4,174.0,60.65,49.3
2018,1,1,9,15,382.5,93.5,1.2,11.05,202.5,68.25,56.07
2018,1,1,9,30,397.0,105.0,1.3,11.7,231.0,75.66,62.56
2018,1,1,9,45,429.0,112.0,1.4,12.35,261.0,80.04,66.24
2018,1,1,10,0,461.0,119.0,1.5,13.0,291.0,84.4,69.85
2018,1,1,10,15,466.0,128.0,1.55,13.5,312.5,89.75,74.32
2018,1,1,10,30,471.0,137.0,1.6,14.0,334.0,106.58,77.54
2018,1,1,10,45,480.0,143.0,1.7,14.5,352.5,141.74,95.69
2018,1,1,11,0,489.0,149.0,1.8,15.0,371.0,177.52,121.17
2018,1,1,11,15,501.0,151.5,1.75,15.4,384.5,211.76,148.81
2018,1,1,11,30,513.0,154.0,1.7,15.8,398.0,246.48,178.53
2018,1,1,11,45,514.5,156.0,1.7,16.15,403.5,278.16,206.84
2018,1,1,12,0,516.0,158.0,1.7,16.5,409.0,309.03,234.45
2018,1,1,12,15,499.5,161.5,1.65,16.75,404.0,333.58,257.05
2018,1,1,12,30,483.0,165.0,1.6,17.0,399.0,355.72,277.15
2018,1,1,12,45,475.0,163.5,1.5,17.2,390.5,374.82,294.2
2018,1,1,13,0,467.0,162.0,1.4,17.4,382.0,391.95,309.24
2018,1,1,13,15,492.5,150.5,1.4,17.5,375.5,414.95,328.94
2018,1,1,13,30,518.0,139.0,1.4,17.6,369.0,437.37,348.03
2018,1,1,13,45,516.0,131.5,1.35,17.7,351.0,447.24,357.01
2018,1,1,14,0,514.0,124.0,1.3,17.8,333.0,454.97,364.2
2018,1,1,14,15,481.5,119.0,1.2,17.55,304.0,444.42,357.21
2018,1,1,14,30,449.0,114.0,1.1,17.3,275.0,430.88,347.69
2018,1,1,14,45,441.0,103.5,1.0,17.05,248.5,424.22,343.45
2018,1,1,15,0,433.0,93.0,0.9,16.8,222.0,415.38,337.07
2018,1,1,15,15,390.5,83.5,0.9,16.8,188.0,382.82,311.52
2018,1,1,15,30,348.0,74.0,0.9,16.8,154.0,348.31,283.66
2018,1,1,15,45,336.0,62.0,0.95,15.35,127.0,329.35,268.88
2018,1,1,16,0,324.0,50.0,1.0,13.9,100.0,309.12,251.21
2018,1,1,16,15,233.0,38.0,1.0,13.45,68.0,236.52,186.56
2018,1,1,16,30,142.0,26.0,1.0,13.0,36.0,157.54,90.91
2018,1,1,16,45,92.5,15.5,1.05,12.6,20.0,71.37,0.0
2018,1,1,17,0,43.0,5.0,1.1,12.2,4.0,0.0,0.0
2018,1,1,17,15,21.5,2.5,1.1,11.95,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,7,15,15.5,3.5,1.05,8.1,3.5,0.0,0.0
2018,1,2,7,30,31.0,7.0,1.1,8.5,7.0,5.97,0.0
2018,1,2,7,45,63.0,21.0,1.2,8.95,25.5,16.51,0.0
2018,1,2,8,0,95.0,35.0,1.3,9.4,44.0,27.11,16.8
2018,1,2,8,15,130.5,50.0,1.55,9.9,69.0,38.22,28.07
2018,1,2,8,30,166.0,65.0,1.8,10.4,94.0,49.11,38.3
2018,1,2,8,45,200.5,79.0,2.1,10.9,123.0,59.1,47.55
2018,1,2,9,0,235.0,93.0,2.4,11.4,152.0,68.9,56.46
2018,1,2,9,15,248.0,106.5,2.45,11.9,177.5,77.99,64.57
2018,1,2,9,30,261.0,120.0,2.5,12.4,203.0,86.85,72.35
2018,1,2,9,45,184.5,136.5,2.55,12.9,198.0,99.62,83.46
2018,1,2,10,0,108.0,153.0,2.6,13.4,193.0,109.16,91.59
2018,1,2,10,15,94.5,164.0,2.6,13.85,201.0,119.88,100.67
2018,1,2,10,30,81.0,175.0,2.6,14.3,209.0,129.72,102.89
2018,1,2,10,45,61.5,179.0,2.65,14.75,205.5,138.93,109.12
2018,1,2,11,0,42.0,183.0,2.7,15.2,202.0,145.71,114.85
2018,1,2,11,15,62.5,188.5,2.65,15.5,218.0,158.78,124.53
2018,1,2,11,30,83.0,194.0,2.6,15.8,234.0,173.82,136.16
2018,1,2,11,45,121.0,205.5,2.55,16.1,264.5,201.73,158.04
2018,1,2,12,0,159.0,217.0,2.5,16.4,295.0,233.24,183.19
2018,1,2,12,15,153.5,215.5,2.5,16.5,290.5,241.62,190.99
2018,1,2,12,30,148.0,214.0,2.5,16.6,286.0,249.06,197.97
2018,1,2,12,45,82.5,189.5,2.45,16.7,229.5,201.97,161.16
2018,1,2,13,0,17.0,165.0,2.4,16.8,173.0,148.13,117.76
2018,1,2,13,15,8.5,136.0,2.4,16.75,140.0,119.58,94.52
2018,1,2,13,30,0.0,107.0,2.4,16.7,107.0,90.0,70.08
2018,1,2,13,45,0.0,101.5,2.4,16.65,101.5,85.51,66.47
2018,1,2,14,0,0.0,96.0,2.4,16.6,96.0,80.98,62.79
2018,1,2,14,15,0.5,101.5,2.2,16.3,101.5,87.06,68.06
2018,1,2,14,30,1.0,107.0,2.0,16.0,107.0,93.92,73.98
2018,1,2,14,45,0.5,92.5,1.85,15.7,92.5,80.65,62.96
2018,1,2,15,0,0.0,78.0,1.7,15.4,78.0,67.17,51.66
2018,1,2,15,15,0.0,67.0,1.7,15.4,67.0,57.42,43.37
2018,1,2,15,30,0.0,56.0,1.7,15.4,56.0,47.56,34.88
2018,1,2,15,45,0.0,45.5,1.4,13.9,45.5,38.1,26.83
2018,1,2,16,0,0.0,35.0,1.1,12.4,35.0,28.93,18.88
2018,1,2,16,15,0.0,25.5,1.1,11.85,25.5,21.06,11.73
2018,1,2,16,30,0.0,16.0,1.1,11.3,16.0,13.19,2.88
2018,1,2,16,45,11.5,9.5,1.15,10.75,9.5,15.35,0.0
2018,1,2,17,0,23.0,3.0,1.2,10.2,3.0,0.0,0.0
2018,1,2,17,15,11.5,1.5,1.2,10.2,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,1.05,7.6,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,1.0,7.9,1.0,0.85,0.0
2018,1,3,7,45,0.0,3.5,0.95,8.2,3.5,2.87,0.0
2018,1,3,8,0,0.0,6.0,0.9,8.5,6.0,4.92,0.0
2018,1,3,8,15,0.0,7.0,0.85,8.95,7.0,5.74,0.0
2018,1,3,8,30,0.0,8.0,0.8,9.4,8.0,6.57,0.28
2018,1,3,8,45,0.0,12.0,0.8,9.8,12.0,9.86,3.33
2018,1,3,9,0,0.0,16.0,0.8,10.2,16.0,13.16,6.38
2018,1,3,9,15,0.0,37.0,0.9,10.45,37.0,30.54,22.23
2018,1,3,9,30,0.0,58.0,1.0,10.7,58.0,48.03,38.02
2018,1,3,9,45,0.0,81.0,1.15,10.9,81.0,66.17,54.25
2018,1,3,10,0,0.0,104.0,1.3,11.1,104.0,83.32,69.42
2018,1,3,10,15,1.0,115.0,1.4,11.2,115.5,91.63,76.65
2018,1,3,10,30,2.0,126.0,1.5,11.3,127.0,100.12,80.23
2018,1,3,10,45,1.0,128.5,1.65,11.4,129.0,103.04,82.56
2018,1,3,11,0,0.0,131.0,1.8,11.5,131.0,105.71,84.73
2018,1,3,11,15,0.0,118.5,1.75,11.55,118.5,96.85,77.16
2018,1,3,11,30,0.0,106.0,1.7,11.6,106.0,87.39,69.1
2018,1,3,11,45,0.0,89.0,1.65,11.65,89.0,73.84,57.6
2018,1,3,12,0,0.0,72.0,1.6,11.7,72.0,59.74,45.6
2018,1,3,12,15,0.0,78.0,1.6,11.7,78.0,64.75,49.88
2018,1,3,12,30,0.0,84.0,1.6,11.7,84.0,69.77,54.15
2018,1,3,12,45,0.0,75.0,1.6,11.7,75.0,62.24,47.76
2018,1,3,13,0,0.0,66.0,1.6,11.7,66.0,54.72,41.39
2018,1,3,13,15,0.0,67.5,1.85,11.7,67.5,55.97,42.5
2018,1,3,13,30,0.0,69.0,2.1,11.7,69.0,57.21,43.61
2018,1,3,13,45,0.0,63.5,2.35,11.7,63.5,52.62,39.73
2018,1,3,14,0,0.0,58.0,2.6,11.7,58.0,48.03,35.84
2018,1,3,14,15,0.0,53.0,2.65,11.7,53.0,43.86,32.31
2018,1,3,14,30,0.0,48.0,2.7,11.7,48.0,39.69,28.76
2018,1,3,14,45,0.0,34.0,2.75,11.65,34.0,28.06,18.73
2018,1,3,15,0,0.0,20.0,2.8,11.6,20.0,16.47,8.68
2018,1,3,15,15,0.0,15.0,2.8,11.6,15.0,12.34,5.08
2018,1,3,15,30,0.0,10.0,2.8,11.6,10.0,8.21,1.47
2018,1,3,15,45,0.0,8.5,1.9,10.9,8.5,6.98,0.38
2018,1,3,16,0,0.0,7.0,1.0,10.2,7.0,5.74,0.0
2018,1,3,16,15,0.0,6.0,0.95,10.05,6.0,4.92,0.0
2018,1,3,16,30,0.0,5.0,0.9,9.9,5.0,4.1,0.0
2018,1,3,16,45,2.5,3.0,0.85,9.75,3.0,4.14,0.0
2018,1,3,17,0,5.0,1.0,0.8,9.6,1.0,0.85,0.0
2018,1,3,17,15,2.5,0.5,0.9,9.6,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,4,7,15,7.0,2.5,1.95,9.5,2.5,0.0,0.0
2018,1,4,7,30,14.0,5.0,2.1,10.0,5.0,4.27,0.0
2018,1,4,7,45,7.0,18.0,2.3,10.5,18.0,14.76,0.0
2018,1,4,8,0,0.0,31.0,2.5,11.0,31.0,24.99,14.9
2018,1,4,8,15,4.5,46.5,2.45,11.35,47.5,37.0,26.81
2018,1,4,8,30,9.0,62.0,2.4,11.7,64.0,48.91,37.91
2018,1,4,8,45,47.5,78.5,2.4,12.1,90.5,60.42,48.5
2018,1,4,9,0,86.0,95.0,2.4,12.5,117.0,70.89,57.99
2018,1,4,9,15,150.0,102.0,2.35,13.05,147.0,76.73,63.16
2018,1,4,9,30,214.0,109.0,2.3,13.6,177.0,79.41,65.42
2018,1,4,9,45,173.5,128.0,2.25,14.2,187.0,94.5,78.53
2018,1,4,10,0,133.0,147.0,2.2,14.8,197.0,106.03,88.33
2018,1,4,10,15,132.5,158.5,2.35,15.65,211.5,113.32,94.25
2018,1,4,10,30,132.0,170.0,2.5,16.5,226.0,124.2,96.82
2018,1,4,10,45,143.5,180.0,2.7,17.35,243.5,143.15,108.51
2018,1,4,11,0,155.0,190.0,2.9,18.2,261.0,163.38,123.01
2018,1,4,11,15,120.5,198.0,3.05,18.7,254.0,175.0,133.72
2018,1,4,11,30,86.0,206.0,3.2,19.2,247.0,183.06,141.79
2018,1,4,11,45,96.5,211.0,3.3,19.7,258.0,197.37,153.25
2018,1,4,12,0,107.0,216.0,3.4,20.2,269.0,212.62,165.6
2018,1,4,12,15,110.5,215.0,3.4,20.3,269.5,224.97,176.08
2018,1,4,12,30,114.0,214.0,3.4,20.4,270.0,234.77,184.52
2018,1,4,12,45,205.5,197.0,3.4,20.55,295.5,269.9,212.74
2018,1,4,13,0,297.0,180.0,3.4,20.7,321.0,317.52,251.33
2018,1,4,13,15,474.0,146.0,3.35,20.6,363.0,400.96,318.55
2018,1,4,13,30,651.0,112.0,3.3,20.5,405.0,489.61,389.51
2018,1,4,13,45,545.5,122.5,3.25,20.45,360.0,461.11,368.74
2018,1,4,14,0,440.0,133.0,3.2,20.4,315.0,420.56,338.3
2018,1,4,14,15,459.5,117.0,2.9,20.1,295.5,429.19,346.84
2018,1,4,14,30,479.0,101.0,2.6,19.8,276.0,435.89,353.48
2018,1,4,14,45,569.5,83.0,2.25,19.55,271.5,492.06,398.33
2018,1,4,15,0,660.0,65.0,1.9,19.3,267.0,539.93,435.41
2018,1,4,15,15,631.5,60.5,1.9,19.3,233.0,523.16,422.25
2018,1,4,15,30,603.0,56.0,1.9,19.3,199.0,503.71,406.49
2018,1,4,15,45,541.0,50.5,1.5,17.85,161.0,458.11,369.7
2018,1,4,16,0,479.0,45.0,1.1,16.4,123.0,410.59,329.38
2018,1,4,16,15,383.0,37.0,1.1,15.95,87.5,336.57,265.09
2018,1,4,16,30,287.0,29.0,1.1,15.5,52.0,258.86,171.65
2018,1,4,16,45,163.0,17.0,1.15,15.0,28.5,117.75,0.0
2018,1,4,17,0,39.0,5.0,1.2,14.5,5.0,4.27,0.0
2018,1,4,17,15,19.5,2.5,1.2,14.2,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.25,12.9,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.3,13.3,2.0,1.71,0.0
2018,1,5,7,45,0.0,6.5,1.35,13.7,6.5,5.33,0.0
2018,1,5,8,0,0.0,11.0,1.4,14.1,11.0,9.04,1.71
2018,1,5,8,15,45.5,31.5,1.5,14.4,39.5,25.74,16.74
2018,1,5,8,30,91.0,52.0,1.6,14.7,68.0,41.14,30.65
2018,1,5,8,45,124.5,73.5,1.7,15.0,101.5,56.55,44.54
2018,1,5,9,0,158.0,95.0,1.8,15.3,135.0,71.43,57.83
2018,1,5,9,15,90.5,106.5,1.75,15.5,130.0,79.01,64.55
2018,1,5,9,30,23.0,118.0,1.7,15.7,125.0,91.48,75.45
2018,1,5,9,45,28.0,115.0,1.65,15.85,124.5,87.95,72.24
2018,1,5,10,0,33.0,112.0,1.6,16.0,124.0,86.76,71.07
2018,1,5,10,15,16.5,85.0,1.6,16.1,91.0,68.35,54.84
2018,1,5,10,30,0.0,58.0,1.6,16.2,58.0,48.03,35.14
2018,1,5,10,45,0.0,49.5,1.65,16.35,49.5,40.96,29.12
2018,1,5,11,0,0.0,41.0,1.7,16.5,41.0,33.91,23.11
2018,1,5,11,15,3.5,73.0,1.7,16.6,74.5,61.21,45.89
2018,1,5,11,30,7.0,105.0,1.7,16.7,108.0,88.24,68.21
2018,1,5,11,45,16.5,115.0,1.75,16.85,123.0,99.5,77.18
2018,1,5,12,0,26.0,125.0,1.8,17.0,138.0,112.95,88.11
2018,1,5,12,15,32.5,133.0,1.85,17.0,149.0,124.22,97.44
2018,1,5,12,30,39.0,141.0,1.9,17.0,160.0,136.28,107.51
2018,1,5,12,45,21.5,115.0,1.95,17.0,125.5,108.54,85.02
2018,1,5,13,0,4.0,89.0,2.0,17.0,91.0,75.96,58.17
2018,1,5,13,15,16.5,122.5,2.0,16.9,130.0,111.72,88.09
2018,1,5,13,30,29.0,156.0,2.0,16.8,169.0,156.88,125.52
2018,1,5,13,45,33.5,137.0,2.0,16.65,151.5,143.86,115.15
2018,1,5,14,0,38.0,118.0,2.0,16.5,134.0,130.36,104.47
2018,1,5,14,15,23.0,96.0,1.85,16.3,105.5,101.3,80.35
2018,1,5,14,30,8.0,74.0,1.7,16.1,77.0,66.73,51.23
2018,1,5,14,45,4.0,50.5,1.5,15.85,52.0,44.38,32.37
2018,1,5,15,0,0.0,27.0,1.3,15.6,27.0,22.26,13.45
2018,1,5,15,15,0.0,22.5,1.3,15.6,22.5,18.53,10.25
2018,1,5,15,30,0.0,18.0,1.3,15.6,18.0,14.81,7.03
2018,1,5,15,45,0.0,14.5,1.2,14.9,14.5,11.92,4.53
2018,1,5,16,0,0.0,11.0,1.1,14.2,11.0,9.03,2.0
2018,1,5,16,15,0.0,10.0,1.2,13.95,10.0,8.21,1.14
2018,1,5,16,30,0.0,9.0,1.3,13.7,9.0,7.39,0.0
2018,1,5,16,45,0.0,5.5,1.4,13.45,5.5,4.69,0.0
2018,1,5,17,0,0.0,2.0,1.5,13.2,2.0,1.71,0.0
2018,1,5,17,15,0.0,1.0,1.7,13.1,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,7,15,14.5,3.5,1.15,8.35,3.5,0.0,0.0
2018,1,6,7,30,29.0,7.0,1.3,8.9,7.0,5.97,0.0
2018,1,6,7,45,76.5,21.5,1.4,9.45,27.5,16.89,0.0
2018,1,6,8,0,124.0,36.0,1.5,10.0,48.0,27.89,17.41
2018,1,6,8,15,277.0,44.0,1.55,10.45,88.5,33.78,24.12
2018,1,6,8,30,430.0,52.0,1.6,10.9,129.0,41.87,31.81
2018,1,6,8,45,573.0,50.5,1.7,11.3,179.5,40.38,30.75
2018,1,6,9,0,716.0,49.0,1.8,11.7,230.0,42.98,33.2
2018,1,6,9,15,744.5,53.0,1.85,12.1,267.0,46.08,35.99
2018,1,6,9,30,773.0,57.0,1.9,12.5,304.0,49.15,38.7
2018,1,6,9,45,789.5,61.5,1.9,12.9,336.5,52.47,41.58
2018,1,6,10,0,806.0,66.0,1.9,13.3,369.0,55.74,44.37
2018,1,6,10,15,823.5,67.5,2.0,13.7,397.0,56.68,45.06
2018,1,6,10,30,841.0,69.0,2.1,14.1,425.0,72.26,45.03
2018,1,6,10,45,853.0,70.0,2.2,14.5,446.5,121.98,65.99
2018,1,6,11,0,865.0,71.0,2.3,14.9,468.0,172.07,100.37
2018,1,6,11,15,874.0,71.5,2.3,15.15,483.0,225.4,144.29
2018,1,6,11,30,883.0,72.0,2.3,15.4,498.0,273.48,186.97
2018,1,6,11,45,888.0,72.5,2.3,15.65,506.0,319.78,229.39
2018,1,6,12,0,893.0,73.0,2.3,15.9,514.0,364.82,270.74
2018,1,6,12,15,891.5,73.0,2.25,16.0,513.0,405.56,308.29
2018,1,6,12,30,890.0,73.0,2.2,16.1,512.0,444.12,343.28
2018,1,6,12,45,885.0,73.0,2.1,16.2,504.0,478.78,374.24
2018,1,6,13,0,880.0,73.0,2.0,16.3,496.0,510.75,402.23
2018,1,6,13,15,872.5,72.0,1.9,16.25,480.5,537.6,425.79
2018,1,6,13,30,865.0,71.0,1.8,16.2,465.0,564.4,448.6
2018,1,6,13,45,853.0,70.0,1.7,16.2,442.5,583.12,464.68
2018,1,6,14,0,841.0,69.0,1.6,16.2,420.0,598.44,477.78
2018,1,6,14,15,809.0,65.5,1.6,16.0,384.5,595.03,477.51
2018,1,6,14,30,777.0,62.0,1.6,15.8,349.0,587.49,473.9
2018,1,6,14,45,719.5,65.0,1.55,15.6,311.5,567.1,459.51
2018,1,6,15,0,662.0,68.0,1.5,15.4,274.0,546.51,444.3
2018,1,6,15,15,646.0,62.0,1.5,15.4,241.5,536.38,436.91
2018,1,6,15,30,630.0,56.0,1.5,15.4,209.0,523.56,426.4
2018,1,6,15,45,599.0,49.5,1.15,14.0,173.5,497.52,404.52
2018,1,6,16,0,568.0,43.0,0.8,12.6,138.0,469.37,378.78
2018,1,6,16,15,457.0,36.5,0.85,12.15,99.0,386.51,308.1
2018,1,6,16,30,346.0,30.0,0.9,11.7,60.0,302.75,214.72
2018,1,6,16,45,181.0,17.0,0.9,11.25,32.0,159.32,0.0
2018,1,6,17,0,16.0,4.0,0.9,10.8,4.0,13.39,0.0
2018,1,6,17,15,8.0,2.0,0.9,10.6,2.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.0,1.6,6.25,1.0,0.0,0.0
2018,1,7,7,30,0.0,2.0,1.6,6.4,2.0,1.71,0.0
2018,1,7,7,45,0.0,7.0,1.55,6.6,7.0,5.75,0.0
2018,1,7,8,0,0.0,12.0,1.5,6.8,12.0,9.86,2.62
2018,1,7,8,15,0.0,16.0,1.45,6.95,16.0,13.16,6.13
2018,1,7,8,30,0.0,20.0,1.4,7.1,20.0,16.46,9.33
2018,1,7,8,45,0.0,28.0,1.35,7.25,28.0,23.08,15.52
2018,1,7,9,0,0.0,36.0,1.3,7.4,36.0,29.72,21.69
2018,1,7,9,15,0.0,41.5,1.35,7.65,41.5,34.28,25.9
2018,1,7,9,30,0.0,47.0,1.4,7.9,47.0,38.86,30.06
2018,1,7,9,45,0.0,46.0,1.45,8.15,46.0,38.03,29.24
2018,1,7,10,0,0.0,45.0,1.5,8.4,45.0,37.2,28.42
2018,1,7,10,15,0.0,64.5,1.55,8.75,64.5,53.45,43.07
2018,1,7,10,30,0.0,84.0,1.6,9.1,84.0,69.34,54.61
2018,1,7,10,45,0.0,85.5,1.65,9.5,85.5,70.7,55.6
2018,1,7,11,0,0.0,87.0,1.7,9.9,87.0,72.03,56.58
2018,1,7,11,15,0.0,91.5,1.65,10.4,91.5,75.71,59.55
2018,1,7,11,30,0.0,96.0,1.6,10.9,96.0,79.42,62.53
2018,1,7,11,45,0.0,101.0,1.55,11.4,101.0,83.58,65.89
2018,1,7,12,0,0.0,106.0,1.5,11.9,106.0,87.8,69.29
2018,1,7,12,15,0.0,101.0,1.45,12.25,101.0,83.84,65.84
2018,1,7,12,30,0.0,96.0,1.4,12.6,96.0,79.78,62.35
2018,1,7,12,45,0.0,110.5,1.35,12.9,110.5,92.09,72.66
2018,1,7,13,0,0.0,125.0,1.3,13.2,125.0,104.79,83.22
2018,1,7,13,15,0.0,117.5,1.25,13.35,117.5,98.71,78.13
2018,1,7,13,30,0.0,110.0,1.2,13.5,110.0,92.53,72.99
2018,1,7,13,45,0.0,112.0,1.15,13.65,112.0,94.79,74.94
2018,1,7,14,0,0.0,114.0,1.1,13.8,114.0,97.31,77.11
2018,1,7,14,15,1.0,116.5,0.95,13.55,117.0,101.31,80.65
2018,1,7,14,30,2.0,119.0,0.8,13.3,120.0,105.98,84.76
2018,1,7,14,45,2.5,109.0,0.65,13.05,110.0,98.18,78.35
2018,1,7,15,0,3.0,99.0,0.5,12.8,100.0,90.4,71.92
2018,1,7,15,15,2.0,84.5,0.5,12.8,85.0,76.7,60.29
2018,1,7,15,30,1.0,70.0,0.5,12.8,70.0,62.75,48.31
2018,1,7,15,45,0.5,56.0,0.7,11.9,56.0,49.41,36.86
2018,1,7,16,0,0.0,42.0,0.9,11.0,42.0,35.73,24.93
2018,1,7,16,15,0.0,31.0,0.9,10.8,31.0,25.63,15.87
2018,1,7,16,30,0.0,20.0,0.9,10.6,20.0,16.5,6.85
2018,1,7,16,45,10.0,12.0,0.9,10.4,12.0,16.54,0.0
2018,1,7,17,0,20.0,4.0,0.9,10.2,4.0,15.92,0.0
2018,1,7,17,15,10.0,2.0,0.9,10.15,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.35,9.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.45,10.05,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.6,10.2,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,1.75,10.4,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,1.9,10.6,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.5,2.05,10.8,6.5,5.33,0.0
2018,1,8,8,30,0.0,8.0,2.2,11.0,8.0,6.57,0.23
2018,1,8,8,45,0.0,11.0,2.3,11.2,11.0,9.04,2.52
2018,1,8,9,0,0.0,14.0,2.4,11.4,14.0,11.51,4.8
2018,1,8,9,15,0.0,15.5,2.55,11.6,15.5,12.75,5.93
2018,1,8,9,30,0.0,17.0,2.7,11.8,17.0,14.0,7.05
2018,1,8,9,45,0.0,17.5,2.85,12.0,17.5,14.41,7.41
2018,1,8,10,0,0.0,18.0,3.0,12.2,18.0,14.83,7.77
2018,1,8,10,15,0.0,25.0,3.0,12.3,25.0,20.63,12.97
2018,1,8,10,30,0.0,32.0,3.0,12.4,32.0,26.43,17.16
2018,1,8,10,45,0.0,41.5,3.0,12.55,41.5,34.32,23.89
2018,1,8,11,0,0.0,51.0,3.0,12.7,51.0,42.22,30.6
2018,1,8,11,15,0.0,39.5,2.9,12.8,39.5,32.67,22.39
2018,1,8,11,30,0.0,28.0,2.8,12.9,28.0,23.14,14.2
2018,1,8,11,45,0.0,52.0,2.75,13.0,52.0,43.07,31.21
2018,1,8,12,0,0.0,76.0,2.7,13.1,76.0,63.08,48.17
2018,1,8,12,15,0.0,55.5,2.55,13.2,55.5,45.98,33.63
2018,1,8,12,30,0.0,35.0,2.4,13.3,35.0,28.94,19.12
2018,1,8,12,45,0.0,45.0,2.25,13.4,45.0,37.24,26.21
2018,1,8,13,0,0.0,55.0,2.1,13.5,55.0,45.56,33.29
2018,1,8,13,15,0.0,42.0,1.85,13.5,42.0,34.74,24.1
2018,1,8,13,30,0.0,29.0,1.6,13.5,29.0,23.95,14.92
2018,1,8,13,45,0.0,26.5,1.4,13.55,26.5,21.88,13.17
2018,1,8,14,0,0.0,24.0,1.2,13.6,24.0,19.8,11.41
2018,1,8,14,15,0.0,31.5,1.15,13.45,31.5,26.01,16.78
2018,1,8,14,30,0.0,39.0,1.1,13.3,39.0,32.22,22.17
2018,1,8,14,45,0.0,37.5,1.05,13.2,37.5,30.97,21.13
2018,1,8,15,0,0.0,36.0,1.0,13.1,36.0,29.72,20.08
2018,1,8,15,15,0.0,23.5,1.0,13.1,23.5,19.36,11.13
2018,1,8,15,30,0.0,11.0,1.0,13.1,11.0,9.04,2.17
2018,1,8,15,45,0.0,10.5,1.0,12.7,10.5,8.62,1.79
2018,1,8,16,0,0.0,10.0,1.0,12.3,10.0,8.21,1.37
2018,1,8,16,15,0.0,8.0,1.0,12.2,8.0,6.56,0.0
2018,1,8,16,30,0.0,6.0,1.0,12.1,6.0,4.92,0.0
2018,1,8,16,45,0.0,3.5,1.0,12.0,3.5,2.87,0.0
2018,1,8,17,0,0.0,1.0,1.0,11.9,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,1.0,11.9,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,11.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,12.1,2.0,1.71,0.0
2018,1,9,7,45,0.0,5.0,1.05,12.55,5.0,4.1,0.0
2018,1,9,8,0,0.0,8.0,1.1,13.0,8.0,6.56,0.0
2018,1,9,8,15,0.0,10.5,1.2,13.3,10.5,8.62,1.9
2018,1,9,8,30,0.0,13.0,1.3,13.6,13.0,10.68,3.86
2018,1,9,8,45,0.0,16.0,1.35,13.9,16.0,13.16,6.15
2018,1,9,9,0,0.0,19.0,1.4,14.2,19.0,15.64,8.41
2018,1,9,9,15,0.0,21.0,1.3,14.4,21.0,17.29,9.92
2018,1,9,9,30,0.0,23.0,1.2,14.6,23.0,18.95,11.4
2018,1,9,9,45,0.0,19.5,1.1,14.8,19.5,16.07,8.79
2018,1,9,10,0,0.0,16.0,1.0,15.0,16.0,13.18,6.18
2018,1,9,10,15,0.0,18.5,0.85,14.95,18.5,15.25,8.03
2018,1,9,10,30,0.0,21.0,0.7,14.9,21.0,17.32,9.22
2018,1,9,10,45,1.0,47.5,0.55,14.9,48.0,39.38,27.99
2018,1,9,11,0,2.0,74.0,0.4,14.9,75.0,61.66,46.71
2018,1,9,11,15,31.0,132.5,0.5,14.9,147.5,112.32,87.53
2018,1,9,11,30,60.0,191.0,0.6,14.9,220.0,165.89,130.17
2018,1,9,11,45,37.5,180.5,0.75,14.85,199.0,157.27,124.14
2018,1,9,12,0,15.0,170.0,0.9,14.8,178.0,144.43,114.59
2018,1,9,12,15,12.0,162.0,1.05,14.8,168.5,138.47,109.98
2018,1,9,12,30,9.0,154.0,1.2,14.8,159.0,131.94,104.81
2018,1,9,12,45,4.5,121.0,1.35,14.8,123.5,102.99,81.05
2018,1,9,13,0,0.0,88.0,1.5,14.8,88.0,73.15,56.27
2018,1,9,13,15,0.0,88.0,1.55,14.75,88.0,73.19,56.4
2018,1,9,13,30,0.0,88.0,1.6,14.7,88.0,73.26,56.54
2018,1,9,13,45,0.5,93.0,1.65,14.6,93.0,78.07,60.69
2018,1,9,14,0,1.0,98.0,1.7,14.5,98.0,83.16,65.09
2018,1,9,14,15,1.0,82.0,1.6,14.4,82.0,69.09,53.33
2018,1,9,14,30,1.0,66.0,1.5,14.3,66.0,55.34,41.78
2018,1,9,14,45,1.0,55.5,1.4,14.15,55.5,46.59,34.41
2018,1,9,15,0,1.0,45.0,1.3,14.0,45.0,37.86,27.0
2018,1,9,15,15,0.5,30.0,1.3,14.0,30.0,25.08,16.0
2018,1,9,15,30,0.0,15.0,1.3,14.0,15.0,12.34,4.99
2018,1,9,15,45,0.0,12.0,1.0,13.45,12.0,9.86,2.84
2018,1,9,16,0,0.0,9.0,0.7,12.9,9.0,7.39,0.67
2018,1,9,16,15,0.0,7.0,0.7,12.65,7.0,5.74,0.0
2018,1,9,16,30,0.0,5.0,0.7,12.4,5.0,4.1,0.0
2018,1,9,16,45,0.0,3.0,0.7,12.1,3.0,2.46,0.0
2018,1,9,17,0,0.0,1.0,0.7,11.8,1.0,0.85,0.0
2018,1,9,17,15,0.0,0.5,0.75,11.65,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,10,7,15,0.5,2.5,1.85,8.65,2.5,0.0,0.0
2018,1,10,7,30,1.0,5.0,1.9,9.0,5.0,4.27,0.0
2018,1,10,7,45,12.5,19.5,1.9,9.35,20.5,15.88,0.0
2018,1,10,8,0,24.0,34.0,1.9,9.7,36.0,27.1,16.93
2018,1,10,8,15,40.5,50.5,1.95,9.95,56.5,39.53,29.27
2018,1,10,8,30,57.0,67.0,2.0,10.2,77.0,51.79,40.76
2018,1,10,8,45,80.0,84.0,2.1,10.45,102.0,63.0,51.16
2018,1,10,9,0,103.0,101.0,2.2,10.7,127.0,74.81,61.93
2018,1,10,9,15,123.5,115.5,2.25,10.85,152.0,84.85,70.98
2018,1,10,9,30,144.0,130.0,2.3,11.0,177.0,94.68,79.7
2018,1,10,9,45,94.5,136.0,2.3,11.15,168.0,98.62,83.08
2018,1,10,10,0,45.0,142.0,2.3,11.3,159.0,105.85,89.33
2018,1,10,10,15,31.0,143.5,2.35,11.4,155.5,107.46,90.59
2018,1,10,10,30,17.0,145.0,2.4,11.5,152.0,113.76,91.52
2018,1,10,10,45,47.5,169.0,2.4,11.6,190.5,131.33,104.55
2018,1,10,11,0,78.0,193.0,2.4,11.7,229.0,156.88,123.97
2018,1,10,11,15,62.5,188.5,2.4,11.75,218.0,158.49,125.87
2018,1,10,11,30,47.0,184.0,2.4,11.8,207.0,157.71,126.04
2018,1,10,11,45,127.5,200.0,2.4,11.9,264.0,198.72,157.7
2018,1,10,12,0,208.0,216.0,2.4,12.0,321.0,247.82,196.74
2018,1,10,12,15,151.0,214.0,2.35,12.05,290.0,238.76,191.58
2018,1,10,12,30,94.0,212.0,2.3,12.1,259.0,219.52,177.42
2018,1,10,12,45,77.0,205.5,2.25,12.15,243.5,213.08,172.86
2018,1,10,13,0,60.0,199.0,2.2,12.2,228.0,204.88,166.58
2018,1,10,13,15,36.5,181.5,2.15,12.25,199.0,181.26,147.39
2018,1,10,13,30,13.0,164.0,2.1,12.3,170.0,148.28,120.07
2018,1,10,13,45,21.5,155.0,2.05,12.4,164.5,146.73,119.15
2018,1,10,14,0,30.0,146.0,2.0,12.5,159.0,153.48,125.14
2018,1,10,14,15,20.5,126.5,1.9,12.5,135.0,122.9,99.57
2018,1,10,14,30,11.0,107.0,1.8,12.5,111.0,99.57,79.89
2018,1,10,14,45,71.5,90.0,1.7,12.5,113.0,140.97,116.57
2018,1,10,15,0,132.0,73.0,1.6,12.5,115.0,176.74,148.13
2018,1,10,15,15,99.5,58.0,1.6,12.5,87.5,139.98,116.59
2018,1,10,15,30,67.0,43.0,1.6,12.5,60.0,91.64,74.89
2018,1,10,15,45,57.5,33.5,1.2,12.15,46.5,75.45,60.73
2018,1,10,16,0,48.0,24.0,0.8,11.8,33.0,67.25,53.07
2018,1,10,16,15,24.0,17.0,0.8,11.6,21.5,34.95,24.45
2018,1,10,16,30,0.0,10.0,0.8,11.4,10.0,8.21,0.84
2018,1,10,16,45,0.0,6.0,0.75,11.2,6.0,4.92,0.0
2018,1,10,17,0,0.0,2.0,0.7,11.0,2.0,1.71,0.0
2018,1,10,17,15,0.0,1.0,0.75,10.95,1.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,11,7,15,5.0,3.0,0.5,10.85,3.0,0.0,0.0
2018,1,11,7,30,10.0,6.0,0.6,11.0,6.0,5.12,0.0
2018,1,11,7,45,133.5,19.5,0.7,11.2,32.5,15.19,0.0
2018,1,11,8,0,257.0,33.0,0.8,11.4,59.0,27.16,16.94
2018,1,11,8,15,203.5,50.0,0.95,11.75,76.5,37.92,27.68
2018,1,11,8,30,150.0,67.0,1.1,12.1,94.0,50.42,39.28
2018,1,11,8,45,167.5,83.0,1.2,12.45,120.5,61.59,49.52
2018,1,11,9,0,185.0,99.0,1.3,12.8,147.0,72.46,59.33
2018,1,11,9,15,241.5,110.0,1.4,13.15,182.5,80.21,66.22
2018,1,11,9,30,298.0,121.0,1.5,13.5,218.0,87.86,72.89
2018,1,11,9,45,263.0,137.5,1.6,13.85,229.5,97.88,81.53
2018,1,11,10,0,228.0,154.0,1.7,14.2,241.0,107.54,89.77
2018,1,11,10,15,129.5,157.5,1.6,14.6,207.5,112.93,94.16
2018,1,11,10,30,31.0,161.0,1.5,15.0,174.0,119.99,95.16
2018,1,11,10,45,18.5,154.0,1.45,15.4,162.0,122.74,96.85
2018,1,11,11,0,6.0,147.0,1.4,15.8,150.0,118.44,93.43
2018,1,11,11,15,44.0,174.0,1.3,16.1,195.5,144.91,113.29
2018,1,11,11,30,82.0,201.0,1.2,16.4,241.0,178.31,138.87
2018,1,11,11,45,162.0,210.5,1.05,16.7,291.5,216.37,167.08
2018,1,11,12,0,242.0,220.0,0.9,17.0,342.0,264.71,204.03
2018,1,11,12,15,244.5,219.5,0.95,17.15,343.0,281.91,218.87
2018,1,11,12,30,247.0,219.0,1.0,17.3,344.0,298.71,233.43
2018,1,11,12,45,222.5,217.5,1.05,17.45,328.5,295.67,232.59
2018,1,11,13,0,198.0,216.0,1.1,17.6,313.0,295.23,233.48
2018,1,11,13,15,304.0,190.0,1.2,17.55,334.5,346.06,274.92
2018,1,11,13,30,410.0,164.0,1.3,17.5,356.0,404.27,321.97
2018,1,11,13,45,486.5,142.5,1.35,17.5,360.0,444.29,354.72
2018,1,11,14,0,563.0,121.0,1.4,17.5,364.0,491.34,392.81
2018,1,11,14,15,584.5,107.5,1.4,17.3,345.0,507.37,406.87
2018,1,11,14,30,606.0,94.0,1.4,17.1,326.0,521.3,419.47
2018,1,11,14,45,589.5,88.0,1.35,16.9,297.0,516.18,416.72
2018,1,11,15,0,573.0,82.0,1.3,16.7,268.0,508.21,411.57
2018,1,11,15,15,546.0,75.5,1.3,16.7,235.5,489.82,397.84
2018,1,11,15,30,519.0,69.0,1.3,16.7,203.0,468.79,381.35
2018,1,11,15,45,415.0,64.5,1.0,15.65,160.0,394.79,321.92
2018,1,11,16,0,311.0,60.0,0.7,14.6,117.0,317.4,258.21
2018,1,11,16,15,230.5,48.5,0.75,14.05,84.5,251.28,202.34
