Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,19,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,15,6,15,0.0,3.5,1.85,4.9,3.5,0.0,0.0
2018,3,15,6,30,0.0,7.0,2.2,5.8,7.0,5.97,0.0
2018,3,15,6,45,2.0,19.5,2.5,6.7,20.0,16.1,6.49
2018,3,15,7,0,4.0,32.0,2.8,7.6,33.0,26.44,17.78
2018,3,15,7,15,192.0,48.0,3.0,8.1,92.5,35.98,26.9
2018,3,15,7,30,380.0,64.0,3.2,8.6,152.0,48.19,38.24
2018,3,15,7,45,282.5,84.5,3.35,9.15,158.5,61.25,50.16
2018,3,15,8,0,185.0,105.0,3.5,9.7,165.0,76.55,63.86
2018,3,15,8,15,122.0,132.5,3.65,10.05,175.0,97.24,82.21
2018,3,15,8,30,59.0,160.0,3.8,10.4,185.0,117.94,100.27
2018,3,15,8,45,78.0,170.5,3.9,10.7,207.0,125.89,106.87
2018,3,15,9,0,97.0,181.0,4.0,11.0,229.0,127.61,107.95
2018,3,15,9,15,57.0,185.5,4.1,11.2,214.5,136.77,115.57
2018,3,15,9,30,17.0,190.0,4.2,11.4,200.0,147.41,124.43
2018,3,15,9,45,25.0,209.0,4.25,11.6,224.5,151.65,127.69
2018,3,15,10,0,33.0,228.0,4.3,11.8,249.0,168.56,134.61
2018,3,15,10,15,47.0,241.0,4.3,11.9,272.5,184.36,146.25
2018,3,15,10,30,61.0,254.0,4.3,12.0,296.0,202.05,159.79
2018,3,15,10,45,136.0,291.5,4.35,12.05,389.0,247.44,193.93
2018,3,15,11,0,211.0,329.0,4.4,12.1,482.0,309.02,242.02
2018,3,15,11,15,182.5,341.5,4.45,12.15,476.0,326.05,257.6
2018,3,15,11,30,154.0,354.0,4.5,12.2,470.0,340.2,270.43
2018,3,15,11,45,117.5,346.5,4.55,12.2,435.5,333.09,265.99
2018,3,15,12,0,81.0,339.0,4.6,12.2,401.0,319.42,255.81
2018,3,15,12,15,115.0,330.0,4.75,12.2,418.0,343.97,276.29
2018,3,15,12,30,149.0,321.0,4.9,12.2,435.0,368.84,297.21
2018,3,15,12,45,154.5,325.0,5.05,12.25,442.5,388.48,313.58
2018,3,15,13,0,160.0,329.0,5.2,12.3,450.0,408.4,330.15
2018,3,15,13,15,220.5,312.5,5.1,12.2,475.0,449.58,364.73
2018,3,15,13,30,281.0,296.0,5.0,12.1,500.0,505.57,410.7
2018,3,15,13,45,411.5,258.5,4.95,11.95,547.0,601.74,489.34
2018,3,15,14,0,542.0,221.0,4.9,11.8,594.0,689.55,560.75
2018,3,15,14,15,616.5,190.0,4.8,11.7,596.5,746.19,606.34
2018,3,15,14,30,691.0,159.0,4.7,11.6,599.0,796.15,646.14
2018,3,15,14,45,642.5,159.5,4.55,11.5,550.0,770.06,626.86
2018,3,15,15,0,594.0,160.0,4.4,11.4,501.0,739.7,604.78
2018,3,15,15,15,345.0,181.0,4.4,11.4,375.5,520.96,432.43
2018,3,15,15,30,96.0,202.0,4.4,11.4,250.0,292.0,242.57
2018,3,15,15,45,126.0,177.5,4.25,11.3,234.5,313.64,262.81
2018,3,15,16,0,156.0,153.0,4.1,11.2,219.0,315.38,266.22
2018,3,15,16,15,316.5,125.0,4.0,11.0,237.0,445.12,378.1
2018,3,15,16,30,477.0,97.0,3.9,10.8,255.0,571.69,482.68
2018,3,15,16,45,395.0,88.5,3.8,10.6,204.5,487.25,413.81
2018,3,15,17,0,313.0,80.0,3.7,10.4,154.0,404.39,343.98
2018,3,15,17,15,307.0,62.5,3.6,10.15,120.5,373.31,316.1
2018,3,15,17,30,301.0,45.0,3.5,9.9,87.0,340.99,283.91
2018,3,15,17,45,183.0,30.5,3.45,9.65,53.0,228.36,169.31
2018,3,15,18,0,65.0,16.0,3.4,9.4,19.0,61.29,0.0
2018,3,15,18,15,32.5,8.0,3.4,9.35,9.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,16,6,15,3.0,4.0,2.0,7.9,4.0,0.0,0.0
2018,3,16,6,30,6.0,8.0,2.2,8.1,8.0,6.83,0.0
2018,3,16,6,45,3.0,17.5,2.4,8.35,17.5,14.43,5.7
2018,3,16,7,0,0.0,27.0,2.6,8.6,27.0,22.29,14.11
2018,3,16,7,15,0.0,42.0,2.75,8.65,42.0,34.75,25.78
2018,3,16,7,30,0.0,57.0,2.9,8.7,57.0,46.7,36.91
2018,3,16,7,45,2.5,76.5,3.0,8.75,77.5,61.84,50.78
2018,3,16,8,0,5.0,96.0,3.1,8.8,98.0,76.77,64.28
2018,3,16,8,15,4.0,82.0,3.25,8.9,83.5,67.35,55.63
2018,3,16,8,30,3.0,68.0,3.4,9.0,69.0,56.41,45.6
2018,3,16,8,45,11.0,94.5,3.55,9.1,100.0,77.78,64.64
2018,3,16,9,0,19.0,121.0,3.7,9.2,131.0,94.43,79.24
2018,3,16,9,15,12.5,120.0,3.8,9.3,126.5,97.66,81.84
2018,3,16,9,30,6.0,119.0,3.9,9.4,122.0,97.16,81.14
2018,3,16,9,45,32.5,177.5,4.0,9.55,198.0,132.67,112.08
2018,3,16,10,0,59.0,236.0,4.1,9.7,274.0,175.82,140.7
2018,3,16,10,15,157.0,255.5,4.15,9.75,362.5,201.17,156.25
2018,3,16,10,30,255.0,275.0,4.2,9.8,451.0,239.33,183.12
2018,3,16,10,45,378.5,259.5,4.3,9.9,531.0,276.92,210.54
2018,3,16,11,0,502.0,244.0,4.4,10.0,611.0,333.66,255.79
2018,3,16,11,15,528.0,249.0,4.4,10.1,642.0,382.06,297.87
2018,3,16,11,30,554.0,254.0,4.4,10.2,673.0,432.79,341.54
2018,3,16,11,45,527.5,266.0,4.45,10.35,668.5,466.24,371.43
2018,3,16,12,0,501.0,278.0,4.5,10.5,664.0,496.52,397.92
2018,3,16,12,15,559.0,251.0,4.55,10.65,682.0,539.93,434.55
2018,3,16,12,30,617.0,224.0,4.6,10.8,700.0,588.32,474.82
2018,3,16,12,45,481.5,272.0,4.65,10.95,641.0,572.22,462.34
2018,3,16,13,0,346.0,320.0,4.7,11.1,582.0,539.19,435.9
2018,3,16,13,15,390.5,293.5,4.75,11.15,583.5,567.71,460.52
2018,3,16,13,30,435.0,267.0,4.8,11.2,585.0,609.43,494.9
2018,3,16,13,45,674.5,184.0,4.85,11.25,659.5,746.05,605.72
2018,3,16,14,0,914.0,101.0,4.9,11.3,734.0,868.47,699.68
2018,3,16,14,15,904.5,99.0,4.9,11.25,702.5,882.62,710.68
2018,3,16,14,30,895.0,97.0,4.9,11.2,671.0,892.99,719.73
2018,3,16,14,45,879.5,95.0,4.9,11.15,632.0,903.5,729.1
2018,3,16,15,0,864.0,93.0,4.9,11.1,593.0,901.32,729.25
2018,3,16,15,15,812.0,98.0,4.9,11.1,540.0,870.82,708.34
2018,3,16,15,30,760.0,103.0,4.9,11.1,487.0,841.93,688.68
2018,3,16,15,45,766.0,92.0,4.8,10.8,448.0,831.7,683.2
2018,3,16,16,0,772.0,81.0,4.7,10.5,409.0,823.74,679.24
2018,3,16,16,15,739.0,76.5,4.4,10.15,359.0,785.28,650.49
2018,3,16,16,30,706.0,72.0,4.1,9.8,309.0,751.05,624.41
2018,3,16,16,45,651.5,65.5,3.8,9.45,256.0,687.56,574.93
2018,3,16,17,0,597.0,59.0,3.5,9.1,203.0,623.25,522.78
2018,3,16,17,15,516.5,51.5,3.25,8.7,154.5,535.95,449.6
2018,3,16,17,30,436.0,44.0,3.0,8.3,106.0,449.9,373.33
2018,3,16,17,45,295.5,32.0,2.75,7.85,66.5,316.1,241.09
2018,3,16,18,0,155.0,20.0,2.5,7.4,27.0,131.02,0.0
2018,3,16,18,15,77.5,10.0,2.45,7.2,13.5,8.54,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,6,15,15.0,8.0,1.35,6.05,8.5,6.83,0.0
2018,3,17,6,30,30.0,16.0,1.5,6.6,17.0,13.66,0.0
2018,3,17,6,45,87.5,33.5,1.7,7.15,44.5,25.96,15.54
2018,3,17,7,0,145.0,51.0,1.9,7.7,72.0,39.03,29.14
2018,3,17,7,15,195.0,68.5,2.0,8.0,108.5,51.8,41.29
2018,3,17,7,30,245.0,86.0,2.1,8.3,145.0,64.29,52.93
2018,3,17,7,45,273.0,103.5,2.2,8.65,183.5,76.29,63.87
2018,3,17,8,0,301.0,121.0,2.3,9.0,222.0,87.93,74.24
2018,3,17,8,15,271.5,136.5,2.25,9.25,238.5,97.32,82.42
2018,3,17,8,30,242.0,152.0,2.2,9.5,255.0,106.24,90.05
2018,3,17,8,45,128.5,110.0,2.2,9.75,165.5,77.81,64.42
2018,3,17,9,0,15.0,68.0,2.2,10.0,76.0,55.93,44.68
2018,3,17,9,15,8.5,81.5,2.1,10.15,86.0,67.84,55.14
2018,3,17,9,30,2.0,95.0,2.0,10.3,96.0,78.84,64.66
2018,3,17,9,45,46.0,137.0,1.95,10.5,166.5,106.56,88.74
2018,3,17,10,0,90.0,179.0,1.9,10.7,237.0,135.83,105.59
2018,3,17,10,15,157.5,222.5,1.85,10.85,329.5,181.95,139.27
2018,3,17,10,30,225.0,266.0,1.8,11.0,422.0,229.05,174.29
2018,3,17,10,45,217.5,203.0,1.75,11.2,358.0,204.26,155.66
2018,3,17,11,0,210.0,140.0,1.7,11.4,294.0,170.43,130.23
2018,3,17,11,15,105.0,99.5,1.7,11.55,176.5,117.97,91.06
2018,3,17,11,30,0.0,59.0,1.7,11.7,59.0,49.12,35.73
2018,3,17,11,45,67.0,140.0,1.7,11.9,192.0,149.23,118.46
2018,3,17,12,0,134.0,221.0,1.7,12.1,325.0,256.37,204.9
2018,3,17,12,15,130.5,259.0,1.75,12.15,360.0,295.99,236.32
2018,3,17,12,30,127.0,297.0,1.8,12.2,395.0,336.52,268.27
2018,3,17,12,45,64.5,226.5,1.85,12.25,276.5,237.46,189.87
2018,3,17,13,0,2.0,156.0,1.9,12.3,158.0,132.22,104.14
2018,3,17,13,15,38.5,184.0,1.95,12.3,212.5,189.66,152.27
2018,3,17,13,30,75.0,212.0,2.0,12.3,267.0,257.37,207.8
2018,3,17,13,45,260.0,240.0,2.05,12.25,422.5,451.19,364.62
2018,3,17,14,0,445.0,268.0,2.1,12.2,578.0,660.38,524.92
2018,3,17,14,15,535.5,224.0,2.05,12.15,581.0,710.35,563.32
2018,3,17,14,30,626.0,180.0,2.0,12.1,584.0,766.73,607.26
2018,3,17,14,45,520.5,194.5,2.0,12.0,517.5,696.54,555.57
2018,3,17,15,0,415.0,209.0,2.0,11.9,451.0,629.7,506.03
2018,3,17,15,15,271.0,203.5,2.0,11.9,357.0,482.86,393.56
2018,3,17,15,30,127.0,198.0,2.0,11.9,263.0,333.67,274.26
2018,3,17,15,45,74.5,145.0,1.85,11.7,182.0,210.09,174.08
2018,3,17,16,0,22.0,92.0,1.7,11.5,101.0,105.84,85.89
2018,3,17,16,15,233.5,95.5,1.5,11.15,175.5,332.85,282.64
2018,3,17,16,30,445.0,99.0,1.3,10.8,250.0,548.69,456.02
2018,3,17,16,45,420.5,88.0,1.05,10.4,212.0,510.56,423.33
2018,3,17,17,0,396.0,77.0,0.8,10.0,174.0,471.75,391.07
2018,3,17,17,15,312.5,63.5,0.85,9.5,128.5,380.31,316.6
2018,3,17,17,30,229.0,50.0,0.9,9.0,83.0,292.36,241.14
2018,3,17,17,45,167.0,34.5,0.95,8.5,53.5,222.95,170.26
2018,3,17,18,0,105.0,19.0,1.0,8.0,24.0,129.25,0.0
2018,3,17,18,15,52.5,9.5,1.0,7.75,12.0,8.11,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.45,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.35,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,3,18,6,15,89.0,10.5,0.4,4.85,14.5,8.96,0.0
2018,3,18,6,30,178.0,21.0,0.4,5.2,29.0,17.75,0.0
2018,3,18,6,45,319.0,33.0,0.4,5.5,71.0,27.42,17.47
2018,3,18,7,0,460.0,45.0,0.4,5.8,113.0,36.97,27.72
2018,3,18,7,15,429.0,60.0,0.45,6.45,143.0,48.02,38.25
2018,3,18,7,30,398.0,75.0,0.5,7.1,173.0,55.98,45.71
2018,3,18,7,45,308.5,102.5,0.6,7.75,189.0,73.68,61.74
2018,3,18,8,0,219.0,130.0,0.7,8.4,205.0,92.77,78.67
2018,3,18,8,15,276.5,146.5,0.75,9.15,256.0,103.52,87.8
2018,3,18,8,30,334.0,163.0,0.8,9.9,307.0,114.0,96.54
2018,3,18,8,45,437.5,161.0,0.85,10.65,371.5,107.96,90.66
2018,3,18,9,0,541.0,159.0,0.9,11.4,436.0,106.48,88.86
2018,3,18,9,15,568.5,163.5,0.95,11.85,476.5,108.04,89.82
2018,3,18,9,30,596.0,168.0,1.0,12.3,517.0,109.07,90.31
2018,3,18,9,45,386.0,235.0,1.05,12.7,466.5,156.31,130.42
2018,3,18,10,0,176.0,302.0,1.1,13.1,416.0,214.97,164.94
2018,3,18,10,15,200.0,316.0,1.05,13.35,451.5,244.43,185.03
2018,3,18,10,30,224.0,330.0,1.0,13.6,487.0,276.95,209.22
2018,3,18,10,45,264.0,334.0,0.95,13.9,525.0,304.22,229.69
2018,3,18,11,0,304.0,338.0,0.9,14.2,563.0,343.19,259.89
2018,3,18,11,15,313.0,344.5,0.8,14.35,580.5,376.52,286.5
2018,3,18,11,30,322.0,351.0,0.7,14.5,598.0,410.67,313.24
2018,3,18,11,45,346.0,348.0,0.6,14.65,615.5,445.56,339.9
2018,3,18,12,0,370.0,345.0,0.5,14.8,633.0,481.99,367.15
2018,3,18,12,15,367.5,345.5,0.45,14.7,632.0,507.31,386.47
2018,3,18,12,30,365.0,346.0,0.4,14.6,631.0,531.51,404.67
2018,3,18,12,45,311.0,355.5,0.35,14.45,596.5,528.19,402.31
2018,3,18,13,0,257.0,365.0,0.3,14.3,562.0,520.09,396.4
2018,3,18,13,15,219.5,361.0,0.4,14.2,527.0,496.54,381.03
2018,3,18,13,30,182.0,357.0,0.5,14.1,492.0,478.66,369.37
2018,3,18,13,45,160.5,345.5,0.6,14.05,461.5,463.18,359.42
2018,3,18,14,0,139.0,334.0,0.7,14.0,431.0,445.49,347.53
2018,3,18,14,15,114.5,315.0,0.7,13.85,392.5,399.19,313.65
2018,3,18,14,30,90.0,296.0,0.7,13.7,354.0,365.91,289.12
2018,3,18,14,45,84.0,275.5,0.75,13.6,327.5,345.65,274.86
2018,3,18,15,0,78.0,255.0,0.8,13.5,301.0,324.36,259.5
2018,3,18,15,15,53.0,224.0,0.8,13.5,254.0,272.57,219.09
2018,3,18,15,30,28.0,193.0,0.8,13.5,207.0,219.32,176.76
2018,3,18,15,45,21.0,168.0,0.7,13.0,178.0,173.15,140.09
2018,3,18,16,0,14.0,143.0,0.6,12.5,149.0,143.24,115.99
2018,3,18,16,15,36.0,131.5,0.65,12.1,144.5,167.8,137.99
2018,3,18,16,30,58.0,120.0,0.7,11.7,140.0,178.49,148.22
2018,3,18,16,45,59.0,106.5,0.7,11.35,124.0,167.96,139.72
2018,3,18,17,0,60.0,93.0,0.7,11.0,108.0,158.01,131.34
2018,3,18,17,15,82.0,72.5,0.75,10.7,87.5,168.92,140.38
2018,3,18,17,30,104.0,52.0,0.8,10.4,67.0,177.15,145.43
2018,3,18,17,45,63.5,34.0,0.85,10.15,42.0,107.09,80.55
2018,3,18,18,0,23.0,16.0,0.9,9.9,17.0,41.53,0.0
2018,3,18,18,15,11.5,8.0,0.9,9.75,8.5,14.98,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,19,6,15,116.5,11.5,1.25,4.8,17.5,9.82,0.0
2018,3,19,6,30,233.0,23.0,1.4,5.6,35.0,19.55,0.0
2018,3,19,6,45,373.0,32.5,1.5,6.35,77.5,26.96,17.34
2018,3,19,7,0,513.0,42.0,1.6,7.1,120.0,34.45,25.32
2018,3,19,7,15,470.0,58.5,1.75,7.85,151.0,46.78,36.89
2018,3,19,7,30,427.0,75.0,1.9,8.6,182.0,56.12,45.55
2018,3,19,7,45,591.5,70.5,2.0,9.4,255.0,54.22,43.78
2018,3,19,8,0,756.0,66.0,2.1,10.2,328.0,55.78,45.02
2018,3,19,8,15,793.0,69.5,2.3,10.85,381.5,58.04,46.83
2018,3,19,8,30,830.0,73.0,2.5,11.5,435.0,60.3,48.59
2018,3,19,8,45,789.5,90.0,2.65,12.2,465.0,71.42,58.16
2018,3,19,9,0,749.0,107.0,2.8,12.9,495.0,74.75,60.74
2018,3,19,9,15,670.0,138.5,2.8,13.3,507.0,92.59,76.06
2018,3,19,9,30,591.0,170.0,2.8,13.7,519.0,109.9,90.73
2018,3,19,9,45,610.5,176.5,2.8,14.05,556.5,120.05,88.62
2018,3,19,10,0,630.0,183.0,2.8,14.4,594.0,167.71,109.89
2018,3,19,10,15,616.0,199.5,2.7,14.75,617.0,219.84,147.59
2018,3,19,10,30,602.0,216.0,2.6,15.1,640.0,270.64,189.6
2018,3,19,10,45,587.0,231.5,2.55,15.4,656.5,318.77,231.44
2018,3,19,11,0,572.0,247.0,2.5,15.7,673.0,365.13,271.94
2018,3,19,11,15,580.0,251.5,2.5,16.0,691.0,410.61,310.71
2018,3,19,11,30,588.0,256.0,2.5,16.3,709.0,456.34,348.95
2018,3,19,11,45,522.5,284.5,2.5,16.65,690.0,484.97,373.6
2018,3,19,12,0,457.0,313.0,2.5,17.0,671.0,507.03,391.96
2018,3,19,12,15,385.5,338.0,2.45,17.3,640.0,513.3,397.46
2018,3,19,12,30,314.0,363.0,2.4,17.6,609.0,515.54,399.11
2018,3,19,12,45,318.0,357.0,2.3,17.9,604.0,535.55,414.37
2018,3,19,13,0,322.0,351.0,2.2,18.2,599.0,554.61,428.6
2018,3,19,13,15,320.0,344.5,2.05,18.35,586.5,567.71,438.24
2018,3,19,13,30,318.0,338.0,1.9,18.5,574.0,579.26,446.64
2018,3,19,13,45,299.5,329.0,1.75,18.65,546.0,573.51,442.14
2018,3,19,14,0,281.0,320.0,1.6,18.8,518.0,565.21,435.84
2018,3,19,14,15,344.5,290.0,1.45,18.6,522.0,602.65,465.23
2018,3,19,14,30,408.0,260.0,1.3,18.4,526.0,639.81,493.74
2018,3,19,14,45,392.5,247.5,1.2,18.2,491.5,625.21,483.73
2018,3,19,15,0,377.0,235.0,1.1,18.0,457.0,608.23,472.46
2018,3,19,15,15,372.0,215.0,1.1,18.0,421.0,589.79,461.0
2018,3,19,15,30,367.0,195.0,1.1,18.0,385.0,568.99,447.75
2018,3,19,15,45,401.0,168.5,0.85,17.4,358.0,594.34,467.57
2018,3,19,16,0,435.0,142.0,0.6,16.8,331.0,596.61,470.08
2018,3,19,16,15,389.0,131.0,0.6,16.45,284.5,542.72,431.84
2018,3,19,16,30,343.0,120.0,0.6,16.1,238.0,487.98,392.31
2018,3,19,16,45,290.5,84.0,0.6,15.75,173.0,393.28,321.13
2018,3,19,17,0,238.0,48.0,0.6,15.4,108.0,292.8,242.52
2018,3,19,17,15,225.0,51.0,0.75,14.8,97.0,288.18,238.07
2018,3,19,17,30,212.0,54.0,0.9,14.2,86.0,285.3,231.99
2018,3,19,17,45,131.0,36.0,1.0,13.65,53.5,178.51,136.81
2018,3,19,18,0,50.0,18.0,1.1,13.1,21.0,75.55,0.0
2018,3,19,18,15,25.0,9.0,1.1,12.85,10.5,25.44,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,20,6,15,1.0,3.0,0.75,9.5,3.0,2.56,0.0
2018,3,20,6,30,2.0,6.0,1.0,9.6,6.0,5.05,0.0
2018,3,20,6,45,1.0,10.0,1.2,9.7,10.0,8.21,1.37
2018,3,20,7,0,0.0,14.0,1.4,9.8,14.0,11.51,4.65
2018,3,20,7,15,0.0,18.0,1.35,9.95,18.0,14.81,7.79
2018,3,20,7,30,0.0,22.0,1.3,10.1,22.0,18.12,10.89
2018,3,20,7,45,0.0,26.0,1.3,10.25,26.0,21.43,13.93
2018,3,20,8,0,0.0,30.0,1.3,10.4,30.0,24.75,16.93
2018,3,20,8,15,0.0,41.5,1.25,10.6,41.5,34.3,25.51
2018,3,20,8,30,0.0,53.0,1.2,10.8,53.0,43.87,34.02
2018,3,20,8,45,0.0,66.0,1.2,10.95,66.0,54.72,43.57
2018,3,20,9,0,0.0,79.0,1.2,11.1,79.0,65.6,53.05
2018,3,20,9,15,0.0,80.5,1.5,11.2,80.5,66.88,53.99
2018,3,20,9,30,0.0,82.0,1.8,11.3,82.0,68.17,54.94
2018,3,20,9,45,0.0,90.5,2.1,11.4,90.5,75.31,58.28
2018,3,20,10,0,0.0,99.0,2.4,11.5,99.0,82.23,63.91
2018,3,20,10,15,0.0,114.0,2.7,11.55,114.0,94.16,73.74
2018,3,20,10,30,0.0,129.0,3.0,11.6,129.0,106.15,83.56
2018,3,20,10,45,2.0,152.0,3.25,11.65,153.5,125.04,98.98
2018,3,20,11,0,4.0,175.0,3.5,11.7,178.0,144.29,114.65
2018,3,20,11,15,3.5,171.5,3.6,11.8,174.0,142.15,112.77
2018,3,20,11,30,3.0,168.0,3.7,11.9,170.0,139.83,110.78
2018,3,20,11,45,2.0,158.5,3.8,12.0,160.0,132.23,104.49
2018,3,20,12,0,1.0,149.0,3.9,12.1,150.0,124.36,97.97
2018,3,20,12,15,0.5,121.0,3.9,12.1,121.5,101.18,78.86
2018,3,20,12,30,0.0,93.0,3.9,12.1,93.0,77.62,59.37
2018,3,20,12,45,0.0,80.0,3.95,12.1,80.0,66.72,50.33
2018,3,20,13,0,0.0,67.0,4.0,12.1,67.0,55.83,41.27
2018,3,20,13,15,0.0,63.0,3.9,12.1,63.0,52.47,38.5
2018,3,20,13,30,0.0,59.0,3.8,12.1,59.0,49.11,35.73
2018,3,20,13,45,0.0,55.5,3.65,12.1,55.5,46.16,33.31
2018,3,20,14,0,0.0,52.0,3.5,12.1,52.0,43.22,30.89
2018,3,20,14,15,0.0,58.0,3.4,12.05,58.0,48.2,35.15
2018,3,20,14,30,0.0,64.0,3.3,12.0,64.0,53.18,39.43
2018,3,20,14,45,0.0,76.0,3.2,11.95,76.0,63.18,47.97
2018,3,20,15,0,0.0,88.0,3.1,11.9,88.0,73.18,56.54
2018,3,20,15,15,0.0,93.0,3.1,11.9,93.0,77.51,60.35
2018,3,20,15,30,0.0,98.0,3.1,11.9,98.0,82.28,64.56
2018,3,20,15,45,0.0,94.0,2.95,11.7,94.0,79.02,62.04
2018,3,20,16,0,0.0,90.0,2.8,11.5,90.0,75.89,59.62
2018,3,20,16,15,0.0,79.5,2.85,11.4,79.5,66.61,51.87
2018,3,20,16,30,0.0,69.0,2.9,11.3,69.0,57.29,44.0
2018,3,20,16,45,0.0,70.5,2.95,11.2,70.5,60.28,46.64
2018,3,20,17,0,0.0,72.0,3.0,11.1,72.0,65.26,50.83
2018,3,20,17,15,0.0,56.5,2.85,10.9,56.5,51.03,38.32
2018,3,20,17,30,0.0,41.0,2.7,10.7,41.0,36.35,25.26
2018,3,20,17,45,6.0,27.0,2.55,10.55,27.5,27.62,16.9
2018,3,20,18,0,12.0,13.0,2.4,10.4,14.0,19.94,0.0
2018,3,20,18,15,6.0,6.5,2.75,10.5,7.0,9.82,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,11.45,3.5,2.99,0.0
2018,3,21,6,30,0.0,7.0,1.7,11.7,7.0,5.75,0.0
2018,3,21,6,45,0.0,13.0,1.7,12.0,13.0,10.69,3.49
2018,3,21,7,0,0.0,19.0,1.7,12.3,19.0,15.64,8.24
2018,3,21,7,15,0.0,22.0,1.75,12.6,22.0,18.11,10.64
2018,3,21,7,30,0.0,25.0,1.8,12.9,25.0,20.6,12.95
2018,3,21,7,45,0.0,38.5,1.9,13.15,38.5,31.79,23.04
2018,3,21,8,0,0.0,52.0,2.0,13.4,52.0,43.02,33.04
2018,3,21,8,15,0.0,65.5,2.1,13.65,65.5,54.28,42.94
2018,3,21,8,30,0.0,79.0,2.2,13.9,79.0,65.57,52.75
2018,3,21,8,45,0.0,78.5,2.35,14.15,78.5,65.17,52.16
2018,3,21,9,0,0.0,78.0,2.5,14.4,78.0,64.77,51.59
2018,3,21,9,15,0.0,99.0,2.6,14.7,99.0,81.82,66.24
2018,3,21,9,30,0.0,120.0,2.7,15.0,120.0,98.01,79.97
2018,3,21,9,45,1.0,142.5,2.85,15.3,143.0,115.16,90.2
2018,3,21,10,0,2.0,165.0,3.0,15.6,166.0,132.69,104.15
2018,3,21,10,15,2.0,163.0,3.15,15.95,164.0,132.15,103.35
2018,3,21,10,30,2.0,161.0,3.3,16.3,162.0,131.42,102.48
2018,3,21,10,45,7.5,203.0,3.45,16.7,208.5,165.82,129.75
2018,3,21,11,0,13.0,245.0,3.6,17.1,255.0,201.05,157.42
2018,3,21,11,15,23.5,279.0,3.7,17.3,297.5,233.27,182.55
2018,3,21,11,30,34.0,313.0,3.8,17.5,340.0,264.27,206.68
2018,3,21,11,45,41.0,329.0,3.9,17.75,361.5,286.1,223.64
2018,3,21,12,0,48.0,345.0,4.0,18.0,383.0,309.25,241.62
2018,3,21,12,15,66.5,359.5,3.9,18.05,412.0,339.27,265.08
2018,3,21,12,30,85.0,374.0,3.8,18.1,441.0,371.61,290.28
2018,3,21,12,45,112.0,377.0,3.75,18.15,464.5,401.88,314.12
2018,3,21,13,0,139.0,380.0,3.7,18.2,488.0,443.44,346.47
2018,3,21,13,15,97.0,355.0,3.6,18.2,429.5,390.73,305.95
2018,3,21,13,30,55.0,330.0,3.5,18.2,371.0,342.77,268.69
2018,3,21,13,45,127.5,332.5,3.45,18.2,424.0,425.24,334.5
2018,3,21,14,0,200.0,335.0,3.4,18.2,477.0,499.09,392.6
2018,3,21,14,15,235.5,316.5,3.4,18.2,477.0,522.25,411.7
2018,3,21,14,30,271.0,298.0,3.4,18.2,477.0,562.94,443.98
2018,3,21,14,45,259.0,280.0,3.45,18.2,443.0,544.24,430.93
2018,3,21,15,0,247.0,262.0,3.5,18.2,409.0,523.44,416.52
2018,3,21,15,15,204.0,242.0,3.5,18.2,357.5,450.49,361.38
2018,3,21,15,30,161.0,222.0,3.5,18.2,306.0,394.76,318.41
2018,3,21,15,45,101.0,189.5,3.35,17.75,240.5,306.3,248.41
2018,3,21,16,0,41.0,157.0,3.2,17.3,175.0,198.12,160.41
2018,3,21,16,15,77.5,134.5,3.15,17.0,163.5,208.48,171.36
2018,3,21,16,30,114.0,112.0,3.1,16.7,152.0,233.99,194.24
2018,3,21,16,45,70.0,85.0,3.05,16.4,108.5,162.49,134.02
2018,3,21,17,0,26.0,58.0,3.0,16.1,65.0,77.75,61.45
2018,3,21,17,15,13.0,42.5,2.95,15.9,46.0,50.11,37.34
2018,3,21,17,30,0.0,27.0,2.9,15.7,27.0,22.27,12.99
2018,3,21,17,45,2.0,18.5,2.85,15.45,18.5,16.8,7.88
2018,3,21,18,0,4.0,10.0,2.8,15.2,10.0,11.43,0.0
2018,3,21,18,15,2.0,5.0,2.9,15.1,5.0,5.7,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,22,5,45,2.0,0.5,3.4,12.9,0.5,0.0,0.0
2018,3,22,6,0,4.0,1.0,3.3,12.9,1.0,0.0,0.0
2018,3,22,6,15,4.0,5.5,3.35,12.95,5.5,4.69,0.0
2018,3,22,6,30,4.0,10.0,3.4,13.0,10.0,8.44,0.0
2018,3,22,6,45,2.0,16.5,3.4,13.05,16.5,13.59,5.99
2018,3,22,7,0,0.0,23.0,3.4,13.1,23.0,18.95,11.13
2018,3,22,7,15,0.0,26.5,3.5,13.25,26.5,21.84,13.93
2018,3,22,7,30,0.0,30.0,3.6,13.4,30.0,24.74,16.62
2018,3,22,7,45,0.0,33.0,3.7,13.5,33.0,27.23,18.88
2018,3,22,8,0,0.0,36.0,3.8,13.6,36.0,29.72,21.08
2018,3,22,8,15,8.5,81.5,3.9,13.75,85.5,67.36,54.52
2018,3,22,8,30,17.0,127.0,4.0,13.9,135.0,101.4,84.27
2018,3,22,8,45,19.0,158.0,4.05,14.05,167.5,123.83,103.48
2018,3,22,9,0,21.0,189.0,4.1,14.2,200.0,145.65,121.96
2018,3,22,9,15,39.5,218.0,4.25,14.3,241.0,156.29,130.7
2018,3,22,9,30,58.0,247.0,4.4,14.4,282.0,173.7,145.19
2018,3,22,9,45,64.5,237.0,4.55,14.45,278.0,172.33,136.2
2018,3,22,10,0,71.0,227.0,4.7,14.5,274.0,174.82,136.31
2018,3,22,10,15,67.0,236.0,4.85,14.55,282.0,187.6,146.29
2018,3,22,10,30,63.0,245.0,5.0,14.6,290.0,199.97,156.49
2018,3,22,10,45,179.5,284.5,5.15,14.6,419.0,260.98,202.04
2018,3,22,11,0,296.0,324.0,5.3,14.6,548.0,337.27,261.2
2018,3,22,11,15,278.5,308.5,5.35,14.55,523.0,343.92,269.06
2018,3,22,11,30,261.0,293.0,5.4,14.5,498.0,347.21,274.01
2018,3,22,11,45,162.5,290.0,5.45,14.45,418.0,317.29,252.19
2018,3,22,12,0,64.0,287.0,5.5,14.4,338.0,272.02,216.6
2018,3,22,12,15,288.5,262.5,5.5,14.4,492.5,398.62,319.98
2018,3,22,12,30,513.0,238.0,5.5,14.4,647.0,546.96,439.1
2018,3,22,12,45,532.0,252.5,5.55,14.4,672.5,601.88,482.64
2018,3,22,13,0,551.0,267.0,5.6,14.4,698.0,657.36,526.44
2018,3,22,13,15,688.5,204.5,5.6,14.4,732.0,735.95,590.09
2018,3,22,13,30,826.0,142.0,5.6,14.4,766.0,809.27,648.74
2018,3,22,13,45,865.5,122.0,5.55,14.4,757.5,850.71,679.75
2018,3,22,14,0,905.0,102.0,5.5,14.4,749.0,881.52,702.99
2018,3,22,14,15,897.5,100.0,5.5,14.3,718.5,896.63,715.36
2018,3,22,14,30,890.0,98.0,5.5,14.2,688.0,908.05,725.28
2018,3,22,14,45,879.5,95.0,5.45,14.15,651.0,911.97,729.44
2018,3,22,15,0,869.0,92.0,5.4,14.1,614.0,921.91,738.27
2018,3,22,15,15,852.0,89.5,5.4,14.1,570.5,913.24,733.68
2018,3,22,15,30,835.0,87.0,5.4,14.1,527.0,900.85,726.56
2018,3,22,15,45,805.5,85.0,5.35,13.5,477.5,874.02,710.0
2018,3,22,16,0,776.0,83.0,5.3,12.9,428.0,843.9,690.77
2018,3,22,16,15,755.0,78.0,5.15,12.4,381.0,814.82,671.1
2018,3,22,16,30,734.0,73.0,5.0,11.9,334.0,782.86,648.56
2018,3,22,16,45,688.0,67.5,4.85,11.4,281.5,732.93,610.98
2018,3,22,17,0,642.0,62.0,4.7,10.9,229.0,675.42,565.63
2018,3,22,17,15,558.0,55.5,4.55,10.3,177.0,583.89,490.62
2018,3,22,17,30,474.0,49.0,4.4,9.7,125.0,493.52,412.69
2018,3,22,17,45,340.5,37.0,4.25,9.1,81.5,361.15,292.86
2018,3,22,18,0,207.0,25.0,4.1,8.5,38.0,219.18,64.34
2018,3,22,18,15,103.5,12.5,4.0,8.2,19.0,84.8,0.0
2018,3,22,18,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,4.65,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,4.9,2.0,0.0,0.0
2018,3,23,6,15,100.5,16.0,1.2,5.8,22.0,13.66,0.0
2018,3,23,6,30,186.0,29.0,1.3,6.7,42.0,22.52,8.84
2018,3,23,6,45,349.0,38.5,1.4,7.6,89.5,31.59,22.14
2018,3,23,7,0,512.0,48.0,1.5,8.5,137.0,39.02,29.52
2018,3,23,7,15,586.5,54.5,1.5,9.05,189.0,43.56,33.96
2018,3,23,7,30,661.0,61.0,1.5,9.6,241.0,48.13,38.22
2018,3,23,7,45,709.5,66.0,1.5,10.15,295.0,55.92,45.19
2018,3,23,8,0,758.0,71.0,1.5,10.7,349.0,59.37,48.13
2018,3,23,8,15,790.5,74.5,1.5,11.05,401.0,61.45,49.79
2018,3,23,8,30,823.0,78.0,1.5,11.4,453.0,63.52,51.4
2018,3,23,8,45,846.5,81.0,1.55,11.7,502.0,65.08,52.55
2018,3,23,9,0,870.0,84.0,1.6,12.0,551.0,66.61,53.67
2018,3,23,9,15,887.0,86.5,1.7,12.3,595.5,76.63,62.25
2018,3,23,9,30,904.0,89.0,1.8,12.6,640.0,78.32,63.46
2018,3,23,9,45,917.0,90.0,1.9,12.85,678.0,106.22,64.46
2018,3,23,10,0,930.0,91.0,2.0,13.1,716.0,165.34,93.84
2018,3,23,10,15,912.0,102.5,2.15,13.35,738.5,227.49,141.21
2018,3,23,10,30,894.0,114.0,2.3,13.6,761.0,287.23,193.05
2018,3,23,10,45,654.0,207.0,2.5,13.85,688.5,330.46,240.9
2018,3,23,11,0,414.0,300.0,2.7,14.1,616.0,358.47,273.23
2018,3,23,11,15,387.0,319.0,2.85,14.25,619.0,395.47,305.34
2018,3,23,11,30,360.0,338.0,3.0,14.4,622.0,425.98,331.54
2018,3,23,11,45,290.5,360.0,3.15,14.55,590.5,435.03,340.6
2018,3,23,12,0,221.0,382.0,3.3,14.7,559.0,435.91,342.4
2018,3,23,12,15,312.5,339.5,3.45,14.75,589.5,477.85,376.78
2018,3,23,12,30,404.0,297.0,3.6,14.8,620.0,529.19,418.49
2018,3,23,12,45,387.5,300.0,3.75,14.85,607.5,546.57,432.77
2018,3,23,13,0,371.0,303.0,3.9,14.9,595.0,552.01,438.1
2018,3,23,13,15,337.5,305.0,4.0,14.85,566.5,549.38,436.87
2018,3,23,13,30,304.0,307.0,4.1,14.8,538.0,543.45,432.96
2018,3,23,13,45,474.5,250.0,4.2,14.7,597.5,658.61,525.35
2018,3,23,14,0,645.0,193.0,4.3,14.6,657.0,772.16,614.8
2018,3,23,14,15,752.5,152.5,4.35,14.5,671.0,844.2,669.63
2018,3,23,14,30,860.0,112.0,4.4,14.4,685.0,909.45,718.35
2018,3,23,14,45,875.0,101.0,4.45,14.25,656.0,927.33,733.08
2018,3,23,15,0,890.0,90.0,4.5,14.1,627.0,931.66,738.61
2018,3,23,15,15,873.0,87.5,4.5,14.1,583.0,932.74,741.24
2018,3,23,15,30,856.0,85.0,4.5,14.1,539.0,920.28,734.21
2018,3,23,15,45,832.0,82.0,4.5,13.6,490.0,897.12,720.86
2018,3,23,16,0,808.0,79.0,4.5,13.1,441.0,870.58,704.85
2018,3,23,16,15,775.0,75.0,4.25,12.65,389.0,831.45,677.1
2018,3,23,16,30,742.0,71.0,4.0,12.2,337.0,789.64,647.16
2018,3,23,16,45,694.5,65.5,3.75,11.75,283.5,737.56,608.38
2018,3,23,17,0,647.0,60.0,3.5,11.3,230.0,678.54,562.43
2018,3,23,17,15,571.0,53.5,3.1,10.65,179.0,593.57,493.38
2018,3,23,17,30,495.0,47.0,2.7,10.0,128.0,509.79,421.68
2018,3,23,17,45,363.0,36.0,2.35,9.3,84.0,379.09,305.8
2018,3,23,18,0,231.0,25.0,2.0,8.6,40.0,240.33,95.74
2018,3,23,18,15,115.5,12.5,1.9,8.35,20.0,93.61,0.0
2018,3,23,18,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,24,6,15,6.0,4.0,1.2,7.55,4.5,3.41,0.0
2018,3,24,6,30,12.0,8.0,1.4,8.1,9.0,6.94,0.0
2018,3,24,6,45,12.0,12.5,1.6,8.65,14.0,10.73,3.82
2018,3,24,7,0,12.0,17.0,1.8,9.2,19.0,14.41,7.36
2018,3,24,7,15,6.0,21.5,1.95,9.45,22.5,18.21,10.95
2018,3,24,7,30,0.0,26.0,2.1,9.7,26.0,21.43,13.93
2018,3,24,7,45,82.5,65.0,2.2,9.95,95.5,51.81,41.52
2018,3,24,8,0,165.0,104.0,2.3,10.2,165.0,75.47,62.68
2018,3,24,8,15,157.5,127.5,2.4,10.45,192.5,95.3,80.11
2018,3,24,8,30,150.0,151.0,2.5,10.7,220.0,110.23,92.96
2018,3,24,8,45,90.0,135.0,2.6,10.95,177.5,99.63,83.24
2018,3,24,9,0,30.0,119.0,2.7,11.2,135.0,93.45,77.49
2018,3,24,9,15,27.0,132.5,2.85,11.45,148.0,102.85,85.43
2018,3,24,9,30,24.0,146.0,3.0,11.7,161.0,112.05,93.13
2018,3,24,9,45,153.0,222.5,3.15,11.9,325.5,160.34,125.07
2018,3,24,10,0,282.0,299.0,3.3,12.1,490.0,222.74,167.27
2018,3,24,10,15,267.5,305.0,3.45,12.25,492.5,248.37,187.28
2018,3,24,10,30,253.0,311.0,3.6,12.4,495.0,272.23,207.84
2018,3,24,10,45,177.5,315.0,3.75,12.55,446.0,282.4,219.97
2018,3,24,11,0,102.0,319.0,3.9,12.7,397.0,275.68,217.58
2018,3,24,11,15,290.0,288.5,4.1,12.75,517.0,336.86,264.46
2018,3,24,11,30,478.0,258.0,4.3,12.8,637.0,421.05,331.48
2018,3,24,11,45,507.5,263.5,4.45,12.9,669.0,472.85,374.52
2018,3,24,12,0,537.0,269.0,4.6,13.0,701.0,526.92,418.97
2018,3,24,12,15,717.0,198.5,4.75,12.95,775.5,611.99,488.66
2018,3,24,12,30,897.0,128.0,4.9,12.9,850.0,700.22,560.9
2018,3,24,12,45,922.5,118.0,5.05,12.9,853.5,750.28,601.88
2018,3,24,13,0,948.0,108.0,5.2,12.9,857.0,799.12,641.49
2018,3,24,13,15,946.5,106.0,5.25,12.8,841.0,833.52,667.86
2018,3,24,13,30,945.0,104.0,5.3,12.7,825.0,864.72,691.98
2018,3,24,13,45,793.0,157.5,5.4,12.65,749.5,832.61,669.38
2018,3,24,14,0,641.0,211.0,5.5,12.6,674.0,788.59,636.33
2018,3,24,14,15,543.5,230.5,5.5,12.4,611.5,737.9,598.24
2018,3,24,14,30,446.0,250.0,5.5,12.2,549.0,687.81,559.73
2018,3,24,14,45,482.5,224.5,5.5,12.0,531.5,707.2,578.01
2018,3,24,15,0,519.0,199.0,5.5,11.8,514.0,724.09,594.25
2018,3,24,15,15,632.0,155.5,5.5,11.8,512.0,797.4,653.85
2018,3,24,15,30,745.0,112.0,5.5,11.8,510.0,858.29,701.72
2018,3,24,15,45,773.0,96.0,5.25,11.3,476.0,861.82,706.01
2018,3,24,16,0,801.0,80.0,5.0,10.8,442.0,867.63,712.29
2018,3,24,16,15,776.0,75.0,4.7,10.45,392.0,834.46,688.01
2018,3,24,16,30,751.0,70.0,4.4,10.1,342.0,798.5,661.23
2018,3,24,16,45,707.5,65.0,4.1,9.7,289.5,743.58,618.96
2018,3,24,17,0,664.0,60.0,3.8,9.3,237.0,694.79,580.43
2018,3,24,17,15,590.0,53.5,3.4,8.7,185.0,610.91,511.75
2018,3,24,17,30,516.0,47.0,3.0,8.1,133.0,528.16,440.44
2018,3,24,17,45,390.0,37.0,2.6,7.45,89.0,402.24,327.98
2018,3,24,18,0,264.0,27.0,2.2,6.8,45.0,268.65,130.66
2018,3,24,18,15,138.5,15.0,2.1,6.6,23.5,112.52,0.0
2018,3,24,18,30,13.0,3.0,2.0,6.4,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.5,1.95,6.25,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
