Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,5,45,120.0,17.0,1.35,9.5,26.0,14.51,0.0
2018,4,14,6,0,227.0,32.0,1.4,10.2,50.0,24.87,12.54
2018,4,14,6,15,338.0,43.0,1.55,10.85,92.5,35.31,25.24
2018,4,14,6,30,449.0,54.0,1.7,11.5,135.0,43.6,33.29
2018,4,14,6,45,520.0,62.0,1.8,12.2,185.5,49.03,38.45
2018,4,14,7,0,591.0,70.0,1.9,12.9,236.0,54.42,43.33
2018,4,14,7,15,639.0,76.5,1.8,13.6,289.0,58.36,46.72
2018,4,14,7,30,687.0,83.0,1.7,14.3,342.0,62.22,49.92
2018,4,14,7,45,721.0,88.0,1.55,15.0,395.0,64.74,51.85
2018,4,14,8,0,755.0,93.0,1.4,15.7,448.0,73.46,59.15
2018,4,14,8,15,780.0,96.5,1.35,16.45,498.0,74.84,59.95
2018,4,14,8,30,805.0,100.0,1.3,17.2,548.0,76.18,60.72
2018,4,14,8,45,824.0,103.5,1.2,17.95,595.0,77.36,61.35
2018,4,14,9,0,843.0,107.0,1.1,18.7,642.0,78.48,61.92
2018,4,14,9,15,859.0,108.5,1.05,19.3,684.0,78.2,61.37
2018,4,14,9,30,875.0,110.0,1.0,19.9,726.0,142.66,81.37
2018,4,14,9,45,888.5,110.0,0.9,20.5,762.5,198.51,115.12
2018,4,14,10,0,902.0,110.0,0.8,21.1,799.0,255.65,158.55
2018,4,14,10,15,910.0,111.5,0.8,21.4,828.5,313.48,206.68
2018,4,14,10,30,918.0,113.0,0.8,21.7,858.0,371.61,255.94
2018,4,14,10,45,924.0,113.5,0.85,22.0,880.0,428.39,303.93
2018,4,14,11,0,930.0,114.0,0.9,22.3,902.0,484.78,350.48
2018,4,14,11,15,933.5,114.0,0.95,22.5,916.0,539.0,394.27
2018,4,14,11,30,937.0,114.0,1.0,22.7,930.0,592.1,435.91
2018,4,14,11,45,938.5,115.0,1.05,22.9,936.5,643.51,475.08
2018,4,14,12,0,940.0,116.0,1.1,23.1,943.0,693.22,511.95
2018,4,14,12,15,939.5,116.0,1.25,23.2,941.0,738.87,546.4
2018,4,14,12,30,939.0,116.0,1.4,23.3,939.0,782.2,578.67
2018,4,14,12,45,936.5,115.5,1.5,23.4,928.5,821.07,605.86
2018,4,14,13,0,934.0,115.0,1.6,23.5,918.0,857.08,630.47
2018,4,14,13,15,929.5,114.5,1.75,23.5,900.0,888.42,652.84
2018,4,14,13,30,925.0,114.0,1.9,23.5,882.0,916.49,673.18
2018,4,14,13,45,919.0,112.0,2.05,23.5,856.0,938.37,689.59
2018,4,14,14,0,913.0,110.0,2.2,23.5,830.0,956.64,703.83
2018,4,14,14,15,904.0,109.0,2.3,23.4,797.5,969.55,714.5
2018,4,14,14,30,895.0,108.0,2.4,23.3,765.0,978.77,722.97
2018,4,14,14,45,883.5,105.5,2.5,23.15,726.0,980.25,726.71
2018,4,14,15,0,872.0,103.0,2.6,23.0,687.0,977.99,728.2
2018,4,14,15,15,856.5,100.0,2.6,23.0,642.5,979.02,730.7
2018,4,14,15,30,841.0,97.0,2.6,23.0,598.0,965.09,723.35
2018,4,14,15,45,819.5,94.5,2.75,22.4,549.5,942.44,713.3
2018,4,14,16,0,798.0,92.0,2.9,21.8,501.0,916.52,700.79
2018,4,14,16,15,766.5,88.5,2.9,21.15,448.5,876.73,677.26
2018,4,14,16,30,735.0,85.0,2.9,20.5,396.0,840.87,655.99
2018,4,14,16,45,692.0,80.5,2.95,19.85,342.5,785.24,619.93
2018,4,14,17,0,649.0,76.0,3.0,19.2,289.0,728.43,581.51
2018,4,14,17,15,588.5,69.5,2.95,18.25,236.5,652.71,526.94
2018,4,14,17,30,528.0,63.0,2.9,17.3,184.0,577.53,469.75
2018,4,14,17,45,419.5,54.0,2.9,16.35,134.5,460.72,376.46
2018,4,14,18,0,311.0,45.0,2.9,15.4,85.0,350.32,282.76
2018,4,14,18,15,196.5,30.0,2.95,15.0,51.5,232.81,154.31
2018,4,14,18,30,82.0,15.0,3.0,14.6,18.0,71.47,0.0
2018,4,14,18,45,41.0,7.5,3.0,14.15,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.8,10.3,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,2.9,10.5,3.0,0.0,0.0
2018,4,15,5,45,59.0,17.0,3.05,10.7,21.5,14.51,0.0
2018,4,15,6,0,109.0,31.0,3.2,10.9,40.0,24.15,12.82
2018,4,15,6,15,220.5,46.0,3.35,11.35,81.0,35.07,25.05
2018,4,15,6,30,332.0,61.0,3.5,11.8,122.0,46.18,35.57
2018,4,15,6,45,461.5,67.5,3.65,12.3,182.0,53.04,42.02
2018,4,15,7,0,591.0,74.0,3.8,12.8,242.0,57.46,46.05
2018,4,15,7,15,640.0,80.5,3.85,13.3,296.0,61.28,49.37
2018,4,15,7,30,689.0,87.0,3.9,13.8,350.0,65.04,52.51
2018,4,15,7,45,696.5,96.5,4.0,14.3,395.0,70.32,56.92
2018,4,15,8,0,704.0,106.0,4.1,14.8,440.0,75.25,60.94
2018,4,15,8,15,755.5,105.5,4.2,15.2,498.5,73.82,59.38
2018,4,15,8,30,807.0,105.0,4.3,15.6,557.0,79.59,64.1
2018,4,15,8,45,824.5,108.5,4.4,16.0,603.5,80.62,64.69
2018,4,15,9,0,842.0,112.0,4.5,16.4,650.0,81.58,65.23
2018,4,15,9,15,854.5,115.0,4.6,16.65,691.0,84.5,67.5
2018,4,15,9,30,867.0,118.0,4.7,16.9,732.0,140.9,80.5
2018,4,15,9,45,877.5,120.5,4.85,17.2,768.0,198.33,117.84
2018,4,15,10,0,888.0,123.0,5.0,17.5,804.0,264.35,170.84
2018,4,15,10,15,895.0,124.5,5.1,17.65,832.5,321.29,220.75
2018,4,15,10,30,902.0,126.0,5.2,17.8,861.0,378.43,272.11
2018,4,15,10,45,907.5,126.5,5.25,17.95,882.5,434.31,322.34
2018,4,15,11,0,913.0,127.0,5.3,18.1,904.0,489.78,371.34
2018,4,15,11,15,915.5,128.0,5.45,18.1,917.5,543.53,418.34
2018,4,15,11,30,918.0,129.0,5.6,18.1,931.0,596.15,463.38
2018,4,15,11,45,919.5,129.0,5.7,18.1,936.5,646.08,505.26
2018,4,15,12,0,921.0,129.0,5.8,18.1,942.0,694.34,544.97
2018,4,15,12,15,919.5,128.5,5.9,18.05,939.0,738.28,580.82
2018,4,15,12,30,918.0,128.0,6.0,18.0,936.0,779.85,614.32
2018,4,15,12,45,914.5,128.0,6.1,17.9,925.0,817.8,643.98
2018,4,15,13,0,911.0,128.0,6.2,17.8,914.0,852.89,670.62
2018,4,15,13,15,904.0,127.5,6.3,17.6,894.0,881.64,692.96
2018,4,15,13,30,897.0,127.0,6.4,17.4,874.0,907.04,713.01
2018,4,15,13,45,887.0,126.5,6.5,17.15,847.0,926.35,728.95
2018,4,15,14,0,877.0,126.0,6.6,16.9,820.0,942.04,742.47
2018,4,15,14,15,864.5,125.0,6.6,16.5,786.0,962.58,759.67
2018,4,15,14,30,852.0,124.0,6.6,16.1,752.0,968.53,766.43
2018,4,15,14,45,836.0,122.0,6.6,15.65,712.0,966.23,767.56
2018,4,15,15,0,820.0,120.0,6.6,15.2,672.0,960.14,766.11
2018,4,15,15,15,756.5,130.5,6.6,15.2,614.0,924.93,741.92
2018,4,15,15,30,693.0,141.0,6.6,15.2,556.0,880.61,710.89
2018,4,15,15,45,554.0,160.0,6.4,14.4,474.5,758.59,621.3
2018,4,15,16,0,415.0,179.0,6.2,13.6,393.0,647.37,535.69
2018,4,15,16,15,438.5,157.0,6.05,13.25,362.5,643.71,536.27
2018,4,15,16,30,462.0,135.0,5.9,12.9,332.0,636.78,533.71
2018,4,15,16,45,434.0,119.5,5.75,12.5,285.0,586.91,495.43
2018,4,15,17,0,406.0,104.0,5.6,12.1,238.0,536.05,455.45
2018,4,15,17,15,413.5,85.0,5.3,11.7,201.0,511.08,435.11
2018,4,15,17,30,421.0,66.0,5.0,11.3,164.0,489.89,416.21
2018,4,15,17,45,347.5,54.5,4.7,10.9,121.5,397.9,336.74
2018,4,15,18,0,274.0,43.0,4.4,10.5,79.0,317.18,263.11
2018,4,15,18,15,172.5,29.5,4.25,10.2,48.5,214.98,150.74
2018,4,15,18,30,71.0,16.0,4.1,9.9,18.0,64.54,0.0
2018,4,15,18,45,35.5,8.0,3.9,9.55,9.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,1.25,7.5,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,1.3,7.8,1.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,1.3,8.1,3.0,2.56,0.0
2018,4,16,6,0,0.0,5.0,1.3,8.4,5.0,4.1,0.0
2018,4,16,6,15,0.0,7.0,1.55,8.7,7.0,5.74,0.0
2018,4,16,6,30,0.0,9.0,1.8,9.0,9.0,7.39,1.04
2018,4,16,6,45,0.0,12.5,2.05,9.3,12.5,10.27,3.73
2018,4,16,7,0,0.0,16.0,2.3,9.6,16.0,13.17,6.4
2018,4,16,7,15,0.0,30.5,2.45,9.75,30.5,25.16,17.34
2018,4,16,7,30,0.0,45.0,2.6,9.9,45.0,37.2,28.21
2018,4,16,7,45,0.0,50.5,2.75,10.05,50.5,41.79,32.23
2018,4,16,8,0,0.0,56.0,2.9,10.2,56.0,46.39,36.22
2018,4,16,8,15,5.0,61.0,3.05,10.3,64.0,50.65,39.88
2018,4,16,8,30,10.0,66.0,3.2,10.4,72.0,54.18,42.86
2018,4,16,8,45,57.5,175.0,3.3,10.45,211.5,131.49,110.72
2018,4,16,9,0,105.0,284.0,3.4,10.5,351.0,195.26,165.3
2018,4,16,9,15,113.5,306.0,3.5,10.55,383.0,196.41,165.71
2018,4,16,9,30,122.0,328.0,3.6,10.6,415.0,222.62,175.04
2018,4,16,9,45,135.0,303.5,3.75,10.6,404.0,225.64,175.52
2018,4,16,10,0,148.0,279.0,3.9,10.6,393.0,227.44,176.44
2018,4,16,10,15,76.5,223.0,4.0,10.6,282.0,185.44,145.71
2018,4,16,10,30,5.0,167.0,4.1,10.6,171.0,138.25,109.61
2018,4,16,10,45,163.5,246.0,4.2,10.6,385.5,243.27,192.37
2018,4,16,11,0,322.0,325.0,4.3,10.6,600.0,382.08,302.29
2018,4,16,11,15,262.0,373.0,4.3,10.65,599.0,412.55,327.81
2018,4,16,11,30,202.0,421.0,4.3,10.7,598.0,440.9,350.74
2018,4,16,11,45,107.5,311.0,4.35,10.7,405.5,319.38,256.03
2018,4,16,12,0,13.0,201.0,4.4,10.7,213.0,175.38,139.73
2018,4,16,12,15,14.0,212.0,4.4,10.7,224.5,186.41,148.99
2018,4,16,12,30,15.0,223.0,4.4,10.7,236.0,197.66,158.22
2018,4,16,12,45,20.5,261.0,4.35,10.65,279.0,241.75,194.11
2018,4,16,13,0,26.0,299.0,4.3,10.6,322.0,283.64,227.92
2018,4,16,13,15,36.5,265.0,4.25,10.6,296.0,265.6,214.05
2018,4,16,13,30,47.0,231.0,4.2,10.6,270.0,247.06,199.92
2018,4,16,13,45,156.5,296.0,4.2,10.55,421.0,425.27,345.69
2018,4,16,14,0,266.0,361.0,4.2,10.5,572.0,617.16,496.06
2018,4,16,14,15,319.0,328.5,4.2,10.5,571.5,646.71,520.37
2018,4,16,14,30,372.0,296.0,4.2,10.5,571.0,675.29,544.9
2018,4,16,14,45,358.5,274.5,4.2,10.45,528.5,650.33,527.27
2018,4,16,15,0,345.0,253.0,4.2,10.4,486.0,622.69,507.78
2018,4,16,15,15,551.0,188.5,4.2,10.4,532.5,781.21,635.36
2018,4,16,15,30,757.0,124.0,4.2,10.4,579.0,924.21,742.32
2018,4,16,15,45,771.0,110.5,4.2,10.35,541.5,916.68,737.98
2018,4,16,16,0,785.0,97.0,4.2,10.3,504.0,912.48,737.36
2018,4,16,16,15,755.5,92.5,4.0,10.15,451.5,873.32,709.87
2018,4,16,16,30,726.0,88.0,3.8,10.0,399.0,838.47,685.6
2018,4,16,16,45,695.0,81.0,3.6,9.85,347.5,790.58,650.87
2018,4,16,17,0,664.0,74.0,3.4,9.7,296.0,741.09,613.95
2018,4,16,17,15,599.5,67.0,3.05,9.35,241.0,660.66,551.2
2018,4,16,17,30,535.0,60.0,2.7,9.0,186.0,581.23,486.83
2018,4,16,17,45,435.0,51.0,2.35,8.6,136.5,471.47,395.19
2018,4,16,18,0,335.0,42.0,2.0,8.2,87.0,366.38,303.3
2018,4,16,18,15,216.0,29.0,1.9,7.9,53.5,248.1,180.01
2018,4,16,18,30,97.0,16.0,1.8,7.6,20.0,83.28,0.0
2018,4,16,18,45,48.5,8.0,1.7,7.35,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,4,17,5,15,14.0,3.0,0.9,4.75,3.0,0.0,0.0
2018,4,17,5,30,28.0,6.0,1.1,5.1,6.0,5.12,0.0
2018,4,17,5,45,142.0,21.0,1.3,5.45,33.0,16.39,0.0
2018,4,17,6,0,256.0,36.0,1.5,5.8,60.0,27.93,17.46
2018,4,17,6,15,356.5,48.0,1.55,6.1,104.5,39.33,29.65
2018,4,17,6,30,457.0,60.0,1.6,6.4,149.0,48.32,38.43
2018,4,17,6,45,519.5,70.5,1.65,6.75,200.5,55.6,45.37
2018,4,17,7,0,582.0,81.0,1.7,7.1,252.0,62.67,51.89
2018,4,17,7,15,632.0,87.5,1.8,7.8,306.0,66.28,54.99
2018,4,17,7,30,682.0,94.0,1.9,8.5,360.0,69.84,57.93
2018,4,17,7,45,718.5,98.5,1.95,9.25,413.5,71.71,59.26
2018,4,17,8,0,755.0,103.0,2.0,10.0,467.0,73.57,60.54
2018,4,17,8,15,780.5,107.0,2.0,10.6,518.0,74.88,61.35
2018,4,17,8,30,806.0,111.0,2.0,11.2,569.0,83.5,68.59
2018,4,17,8,45,825.0,114.0,2.05,11.8,615.5,84.05,68.69
2018,4,17,9,0,844.0,117.0,2.1,12.4,662.0,84.57,68.78
2018,4,17,9,15,860.5,118.5,2.05,12.8,704.5,93.42,65.05
2018,4,17,9,30,877.0,120.0,2.0,13.2,747.0,149.54,86.32
2018,4,17,9,45,891.0,119.5,1.9,13.65,783.5,214.47,130.91
2018,4,17,10,0,905.0,119.0,1.8,14.1,820.0,271.63,176.99
2018,4,17,10,15,912.5,121.0,1.8,14.4,849.5,329.82,227.63
2018,4,17,10,30,920.0,123.0,1.8,14.7,879.0,388.25,279.18
2018,4,17,10,45,925.5,124.0,1.75,15.05,901.0,445.29,328.87
2018,4,17,11,0,931.0,125.0,1.7,15.4,923.0,501.9,376.84
2018,4,17,11,15,934.0,126.0,1.7,15.6,937.0,556.66,422.32
2018,4,17,11,30,937.0,127.0,1.7,15.8,951.0,610.29,465.49
2018,4,17,11,45,938.0,127.5,1.65,16.05,957.0,661.05,504.79
2018,4,17,12,0,939.0,128.0,1.6,16.3,963.0,710.07,541.52
2018,4,17,12,15,938.5,128.0,1.6,16.45,960.5,755.72,575.4
2018,4,17,12,30,938.0,128.0,1.6,16.6,958.0,799.06,606.86
2018,4,17,12,45,935.0,128.0,1.55,16.75,947.5,838.0,632.99
2018,4,17,13,0,932.0,128.0,1.5,16.9,937.0,874.08,656.31
2018,4,17,13,15,925.5,128.0,1.5,16.95,918.0,904.24,676.39
2018,4,17,13,30,919.0,128.0,1.5,17.0,899.0,931.03,694.29
2018,4,17,13,45,909.5,128.0,1.45,17.05,872.0,951.71,707.51
2018,4,17,14,0,900.0,128.0,1.4,17.1,845.0,968.75,718.44
2018,4,17,14,15,891.5,126.0,1.4,17.05,812.0,981.04,727.47
2018,4,17,14,30,883.0,124.0,1.4,17.0,779.0,1001.44,741.99
2018,4,17,14,45,871.0,120.0,1.45,17.0,738.5,1000.97,743.69
2018,4,17,15,0,859.0,116.0,1.5,17.0,698.0,996.61,743.29
2018,4,17,15,15,840.5,112.0,1.5,17.0,651.0,982.09,735.61
2018,4,17,15,30,822.0,108.0,1.5,17.0,604.0,963.89,725.72
2018,4,17,15,45,799.0,103.5,1.65,16.7,553.5,937.2,713.1
2018,4,17,16,0,776.0,99.0,1.8,16.4,503.0,907.28,697.9
2018,4,17,16,15,751.5,94.5,1.75,16.05,453.5,879.4,681.48
2018,4,17,16,30,727.0,90.0,1.7,15.7,404.0,843.08,658.79
2018,4,17,16,45,678.5,84.0,1.65,15.4,347.0,780.11,616.38
2018,4,17,17,0,630.0,78.0,1.6,15.1,290.0,716.23,572.06
2018,4,17,17,15,563.0,70.0,1.5,14.2,235.0,632.91,511.99
2018,4,17,17,30,496.0,62.0,1.4,13.3,180.0,550.82,449.86
2018,4,17,17,45,416.5,54.0,1.35,12.35,136.5,460.12,377.72
2018,4,17,18,0,337.0,46.0,1.3,11.4,93.0,371.9,303.01
2018,4,17,18,15,218.5,32.5,1.4,10.95,58.0,257.82,188.51
2018,4,17,18,30,100.0,19.0,1.5,10.5,23.0,88.11,0.0
2018,4,17,18,45,50.0,9.5,1.55,10.05,11.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,7.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,7.5,1.0,0.85,0.0
2018,4,18,5,45,0.0,3.0,1.15,7.8,3.0,2.46,0.0
2018,4,18,6,0,0.0,5.0,1.2,8.1,5.0,4.1,0.0
2018,4,18,6,15,0.0,6.5,1.3,8.45,6.5,5.33,0.0
2018,4,18,6,30,0.0,8.0,1.4,8.8,8.0,6.57,0.32
2018,4,18,6,45,0.0,16.5,1.5,9.15,16.5,13.57,6.77
2018,4,18,7,0,0.0,25.0,1.6,9.5,25.0,20.6,13.22
2018,4,18,7,15,0.0,36.0,1.6,9.75,36.0,29.72,21.5
2018,4,18,7,30,0.0,47.0,1.6,10.0,47.0,38.87,29.71
2018,4,18,7,45,0.0,39.5,1.6,10.3,39.5,32.65,23.95
2018,4,18,8,0,0.0,32.0,1.6,10.6,32.0,26.45,18.25
2018,4,18,8,15,0.0,58.0,1.6,10.95,58.0,48.08,37.5
2018,4,18,8,30,0.0,84.0,1.6,11.3,84.0,69.82,56.53
2018,4,18,8,45,0.0,98.0,1.6,11.65,98.0,81.27,66.28
2018,4,18,9,0,0.0,112.0,1.6,12.0,112.0,92.22,75.52
2018,4,18,9,15,0.0,108.5,1.6,12.3,108.5,89.66,69.72
2018,4,18,9,30,0.0,105.0,1.6,12.6,105.0,87.06,67.32
2018,4,18,9,45,1.0,131.0,1.6,12.95,132.0,107.71,84.06
2018,4,18,10,0,2.0,157.0,1.6,13.3,159.0,128.44,100.63
2018,4,18,10,15,33.5,246.0,1.6,13.5,274.0,197.04,154.44
2018,4,18,10,30,65.0,335.0,1.6,13.7,389.0,273.3,213.35
2018,4,18,10,45,90.5,371.0,1.65,13.9,448.0,316.09,245.93
2018,4,18,11,0,116.0,407.0,1.7,14.1,507.0,357.28,277.38
2018,4,18,11,15,183.5,415.5,1.75,14.3,576.0,410.63,317.97
2018,4,18,11,30,251.0,424.0,1.8,14.5,645.0,468.59,362.06
2018,4,18,11,45,257.5,424.0,1.85,14.65,652.0,495.46,382.76
2018,4,18,12,0,264.0,424.0,1.9,14.8,659.0,522.5,403.55
2018,4,18,12,15,202.5,432.5,1.95,14.95,612.5,506.39,391.43
2018,4,18,12,30,141.0,441.0,2.0,15.1,566.0,486.3,376.06
2018,4,18,12,45,111.0,417.0,2.1,15.25,515.0,456.97,354.49
2018,4,18,13,0,81.0,393.0,2.2,15.4,464.0,412.9,321.54
2018,4,18,13,15,124.0,404.0,2.3,15.55,509.5,480.14,373.69
2018,4,18,13,30,167.0,415.0,2.4,15.7,555.0,539.76,419.15
2018,4,18,13,45,175.0,391.0,2.45,15.85,534.0,536.09,417.17
2018,4,18,14,0,183.0,367.0,2.5,16.0,513.0,531.0,414.6
2018,4,18,14,15,286.5,334.5,2.6,15.95,552.5,623.67,487.22
2018,4,18,14,30,390.0,302.0,2.7,15.9,592.0,700.27,546.96
2018,4,18,14,45,454.0,262.5,2.75,15.9,583.5,751.35,586.53
2018,4,18,15,0,518.0,223.0,2.8,15.9,575.0,781.48,611.71
2018,4,18,15,15,630.0,171.0,2.8,15.9,572.0,850.84,664.42
2018,4,18,15,30,742.0,119.0,2.8,15.9,569.0,905.61,704.29
2018,4,18,15,45,627.0,139.0,2.8,15.5,498.0,818.85,645.1
2018,4,18,16,0,512.0,159.0,2.8,15.1,427.0,719.72,576.21
2018,4,18,16,15,581.0,129.0,2.7,14.75,404.0,758.3,607.61
2018,4,18,16,30,650.0,99.0,2.6,14.4,381.0,782.43,627.13
2018,4,18,16,45,681.5,84.0,2.5,14.05,346.0,783.75,629.76
2018,4,18,17,0,713.0,69.0,2.4,13.7,311.0,773.93,623.83
2018,4,18,17,15,658.0,63.5,2.15,12.75,257.0,709.23,576.28
2018,4,18,17,30,603.0,58.0,1.9,11.8,203.0,638.42,522.0
2018,4,18,17,45,515.5,50.0,1.7,10.85,152.5,538.13,441.97
2018,4,18,18,0,428.0,42.0,1.5,9.9,102.0,441.52,360.18
2018,4,18,18,15,287.0,30.5,1.55,9.4,63.5,305.76,229.51
2018,4,18,18,30,146.0,19.0,1.6,8.9,25.0,121.34,0.0
2018,4,18,18,45,73.0,9.5,1.65,8.4,12.5,8.11,0.0
2018,4,18,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,19,5,15,34.5,4.0,1.6,5.25,4.5,0.0,0.0
2018,4,19,5,30,69.0,8.0,1.7,6.0,9.0,6.83,0.0
2018,4,19,5,45,210.0,21.0,1.85,6.8,39.5,17.6,0.0
2018,4,19,6,0,351.0,34.0,2.0,7.6,70.0,28.25,18.31
2018,4,19,6,15,449.5,42.5,2.25,8.35,116.0,34.6,25.29
2018,4,19,6,30,548.0,51.0,2.5,9.1,162.0,40.96,31.45
2018,4,19,6,45,608.5,58.0,2.8,9.85,214.5,45.82,36.01
2018,4,19,7,0,669.0,65.0,3.1,10.6,267.0,50.62,40.31
2018,4,19,7,15,709.5,70.0,3.2,11.3,320.5,58.46,47.22
2018,4,19,7,30,750.0,75.0,3.3,12.0,374.0,61.7,49.86
2018,4,19,7,45,777.0,80.0,3.45,12.65,426.5,64.69,52.22
2018,4,19,8,0,804.0,85.0,3.6,13.3,479.0,67.56,54.44
2018,4,19,8,15,825.0,88.5,3.65,13.85,529.0,69.15,55.53
2018,4,19,8,30,846.0,92.0,3.7,14.4,579.0,70.67,56.54
2018,4,19,8,45,861.0,96.0,3.75,14.9,625.5,72.32,57.69
2018,4,19,9,0,876.0,100.0,3.8,15.4,672.0,84.06,67.55
2018,4,19,9,15,890.0,101.5,3.8,15.8,714.0,100.69,65.46
2018,4,19,9,30,904.0,103.0,3.8,16.2,756.0,157.35,89.3
2018,4,19,9,45,915.5,103.5,3.85,16.6,792.0,214.59,128.83
2018,4,19,10,0,927.0,104.0,3.9,17.0,828.0,272.89,176.78
2018,4,19,10,15,933.0,106.5,3.9,17.3,857.0,331.89,228.7
2018,4,19,10,30,939.0,109.0,3.9,17.6,886.0,390.96,281.33
2018,4,19,10,45,943.0,110.5,3.9,17.85,907.5,448.43,332.21
2018,4,19,11,0,947.0,112.0,3.9,18.1,929.0,505.29,381.42
2018,4,19,11,15,949.5,112.5,3.95,18.3,942.5,559.85,427.71
2018,4,19,11,30,952.0,113.0,4.0,18.5,956.0,613.18,471.75
2018,4,19,11,45,952.0,113.0,4.0,18.65,960.5,663.21,512.09
2018,4,19,12,0,952.0,113.0,4.0,18.8,965.0,711.33,549.94
2018,4,19,12,15,950.0,114.5,4.0,18.95,962.5,757.24,585.21
2018,4,19,12,30,948.0,116.0,4.0,19.1,960.0,800.74,617.98
2018,4,19,12,45,944.0,116.5,4.0,19.2,949.0,839.26,645.05
2018,4,19,13,0,940.0,117.0,4.0,19.3,938.0,874.84,669.91
2018,4,19,13,15,937.0,115.5,3.95,19.35,920.0,906.31,691.71
2018,4,19,13,30,934.0,114.0,3.9,19.4,902.0,934.53,711.25
2018,4,19,13,45,929.5,111.5,3.85,19.45,876.0,957.04,726.9
2018,4,19,14,0,925.0,109.0,3.8,19.5,850.0,975.98,740.2
2018,4,19,14,15,894.5,116.0,3.7,19.5,809.5,976.83,741.09
2018,4,19,14,30,864.0,123.0,3.6,19.5,769.0,985.37,747.52
2018,4,19,14,45,844.0,123.5,3.5,19.45,727.5,981.76,745.88
2018,4,19,15,0,824.0,124.0,3.4,19.4,686.0,974.3,741.87
2018,4,19,15,15,839.5,110.5,3.4,19.4,651.5,982.06,749.06
2018,4,19,15,30,855.0,97.0,3.4,19.4,617.0,985.71,753.49
2018,4,19,15,45,833.5,94.5,3.15,19.2,568.0,962.59,738.38
2018,4,19,16,0,812.0,92.0,2.9,19.0,519.0,936.21,721.16
2018,4,19,16,15,782.5,88.0,2.65,18.6,466.0,897.18,695.52
2018,4,19,16,30,753.0,84.0,2.4,18.2,413.0,855.56,667.72
2018,4,19,16,45,715.0,79.0,2.15,17.8,359.5,809.09,635.82
2018,4,19,17,0,677.0,74.0,1.9,17.4,306.0,755.32,597.69
2018,4,19,17,15,621.5,68.0,1.85,16.45,253.0,683.65,547.64
2018,4,19,17,30,566.0,62.0,1.8,15.5,200.0,612.4,495.13
2018,4,19,17,45,481.0,53.5,1.75,14.55,151.0,514.29,418.47
2018,4,19,18,0,396.0,45.0,1.7,13.6,102.0,419.5,339.74
2018,4,19,18,15,265.5,32.5,1.85,13.05,64.0,291.19,219.44
2018,4,19,18,30,135.0,20.0,2.0,12.5,26.0,150.24,0.0
2018,4,19,18,45,67.5,10.0,2.1,12.0,13.0,54.66,0.0
2018,4,19,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,5,15,31.0,4.5,1.15,7.7,5.0,0.0,0.0
2018,4,20,5,30,62.0,9.0,1.1,8.4,10.0,7.68,0.0
2018,4,20,5,45,191.5,22.5,1.1,9.1,40.0,18.83,0.0
2018,4,20,6,0,321.0,36.0,1.1,9.8,70.0,29.82,19.75
2018,4,20,6,15,420.0,45.5,1.15,10.45,116.0,36.93,27.22
2018,4,20,6,30,519.0,55.0,1.2,11.1,162.0,43.99,33.96
2018,4,20,6,45,583.5,61.5,1.25,11.75,214.0,48.31,38.01
2018,4,20,7,0,648.0,68.0,1.3,12.4,266.0,52.62,41.84
2018,4,20,7,15,691.0,73.5,1.4,13.25,320.0,55.94,44.6
2018,4,20,7,30,734.0,79.0,1.5,14.1,374.0,64.55,51.96
2018,4,20,7,45,764.0,83.0,1.65,15.0,426.5,66.68,53.47
2018,4,20,8,0,794.0,87.0,1.8,15.9,479.0,68.77,54.91
2018,4,20,8,15,815.0,90.5,1.9,16.5,528.5,70.29,55.9
2018,4,20,8,30,836.0,94.0,2.0,17.1,578.0,71.74,56.83
2018,4,20,8,45,853.0,96.5,2.1,17.7,624.0,72.39,57.07
2018,4,20,9,0,870.0,99.0,2.2,18.3,670.0,83.3,66.08
2018,4,20,9,15,885.0,100.0,2.3,18.8,712.0,102.81,64.44
2018,4,20,9,30,900.0,101.0,2.4,19.3,754.0,158.91,88.77
2018,4,20,9,45,912.0,101.0,2.5,19.75,789.5,215.58,127.83
2018,4,20,10,0,924.0,101.0,2.6,20.2,825.0,273.35,174.79
2018,4,20,10,15,929.0,102.5,2.7,20.65,852.5,331.12,224.85
2018,4,20,10,30,934.0,104.0,2.8,21.1,880.0,388.8,275.36
2018,4,20,10,45,938.0,105.5,2.9,21.5,901.0,445.82,324.75
2018,4,20,11,0,942.0,107.0,3.0,21.9,922.0,502.23,372.47
2018,4,20,11,15,944.5,107.5,3.05,22.2,935.5,556.33,417.17
2018,4,20,11,30,947.0,108.0,3.1,22.5,949.0,609.22,459.63
2018,4,20,11,45,947.5,109.0,3.15,22.8,954.5,659.88,499.22
2018,4,20,12,0,948.0,110.0,3.2,23.1,960.0,708.74,536.42
2018,4,20,12,15,946.0,110.0,3.2,23.2,956.5,753.04,569.72
2018,4,20,12,30,944.0,110.0,3.2,23.3,953.0,794.88,600.36
2018,4,20,12,45,941.5,109.0,3.25,23.45,942.0,832.8,626.39
2018,4,20,13,0,939.0,108.0,3.3,23.6,931.0,867.82,650.35
2018,4,20,13,15,934.5,107.5,3.35,23.6,912.5,898.59,671.79
2018,4,20,13,30,930.0,107.0,3.4,23.6,894.0,926.09,691.08
2018,4,20,13,45,923.5,106.0,3.45,23.6,868.0,947.91,706.66
2018,4,20,14,0,917.0,105.0,3.5,23.6,842.0,966.16,720.0
2018,4,20,14,15,908.0,104.0,3.6,23.5,809.5,978.46,730.16
2018,4,20,14,30,899.0,103.0,3.7,23.4,777.0,987.07,738.07
2018,4,20,14,45,887.5,101.0,3.75,23.25,738.0,988.47,741.15
2018,4,20,15,0,876.0,99.0,3.8,23.1,699.0,986.18,741.97
2018,4,20,15,15,861.0,96.5,3.8,23.1,655.0,976.26,737.05
2018,4,20,15,30,846.0,94.0,3.8,23.1,611.0,974.33,737.78
2018,4,20,15,45,826.0,91.0,3.95,22.4,562.5,951.98,727.45
2018,4,20,16,0,806.0,88.0,4.1,21.7,514.0,926.4,714.82
2018,4,20,16,15,779.0,84.5,4.05,21.0,462.5,890.41,693.46
2018,4,20,16,30,752.0,81.0,4.0,20.3,411.0,851.84,669.82
2018,4,20,16,45,716.0,76.5,4.0,19.6,358.5,801.28,636.91
2018,4,20,17,0,680.0,72.0,4.0,18.9,306.0,756.01,606.71
2018,4,20,17,15,629.5,65.5,3.9,17.9,254.0,687.99,557.96
2018,4,20,17,30,579.0,59.0,3.8,16.9,202.0,620.26,506.87
2018,4,20,17,45,500.5,50.5,3.75,15.9,153.0,527.33,432.86
2018,4,20,18,0,422.0,42.0,3.7,14.9,104.0,437.76,357.11
2018,4,20,18,15,296.5,31.0,3.65,14.25,66.0,314.25,240.66
2018,4,20,18,30,171.0,20.0,3.6,13.6,28.0,175.73,0.0
2018,4,20,18,45,85.5,10.0,3.55,12.95,14.0,67.03,0.0
2018,4,20,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,36.0,5.0,1.25,7.95,5.5,0.0,0.0
2018,4,21,5,30,72.0,10.0,1.4,8.7,11.0,8.54,0.0
2018,4,21,5,45,203.5,23.0,1.5,9.5,42.0,19.17,1.29
2018,4,21,6,0,335.0,36.0,1.6,10.3,73.0,29.72,19.81
2018,4,21,6,15,427.5,45.0,1.6,10.95,118.5,36.41,26.74
2018,4,21,6,30,520.0,54.0,1.6,11.6,164.0,43.05,33.06
2018,4,21,6,45,581.0,61.0,1.6,12.25,215.5,47.79,37.46
2018,4,21,7,0,642.0,68.0,1.6,12.9,267.0,52.47,41.61
2018,4,21,7,15,682.5,74.0,1.5,13.55,320.0,56.12,44.7
2018,4,21,7,30,723.0,80.0,1.4,14.2,373.0,59.65,47.6
2018,4,21,7,45,752.0,83.5,1.3,14.8,424.5,66.8,53.6
2018,4,21,8,0,781.0,87.0,1.2,15.4,476.0,68.47,54.73
2018,4,21,8,15,802.5,91.0,1.25,16.1,525.5,70.34,56.01
2018,4,21,8,30,824.0,95.0,1.3,16.8,575.0,72.1,57.18
2018,4,21,8,45,840.0,98.5,1.3,17.5,621.0,73.34,57.9
2018,4,21,9,0,856.0,102.0,1.3,18.2,667.0,74.48,58.54
2018,4,21,9,15,870.0,103.5,1.35,18.85,708.0,107.37,66.54
2018,4,21,9,30,884.0,105.0,1.4,19.5,749.0,162.83,91.62
2018,4,21,9,45,895.5,105.5,1.4,20.2,784.5,218.84,130.35
2018,4,21,10,0,907.0,106.0,1.4,20.9,820.0,275.9,176.24
2018,4,21,10,15,914.0,107.5,1.45,21.5,848.5,333.25,225.03
2018,4,21,10,30,921.0,109.0,1.5,22.1,877.0,390.77,274.17
2018,4,21,10,45,926.0,109.5,1.55,22.7,898.0,446.75,321.37
2018,4,21,11,0,931.0,110.0,1.6,23.3,919.0,502.22,366.85
2018,4,21,11,15,934.0,110.5,1.65,23.65,932.5,555.96,410.0
2018,4,21,11,30,937.0,111.0,1.7,24.0,946.0,608.56,450.96
2018,4,21,11,45,938.0,112.0,1.7,24.4,952.0,659.0,488.72
2018,4,21,12,0,939.0,113.0,1.7,24.8,958.0,707.71,524.09
2018,4,21,12,15,939.0,112.5,1.7,25.0,955.5,752.56,556.26
2018,4,21,12,30,939.0,112.0,1.7,25.2,953.0,795.11,585.88
2018,4,21,12,45,937.0,111.5,1.7,25.35,942.5,833.64,610.91
2018,4,21,13,0,935.0,111.0,1.7,25.5,932.0,869.35,633.94
2018,4,21,13,15,931.0,110.0,1.7,25.6,913.5,899.93,653.67
2018,4,21,13,30,927.0,109.0,1.7,25.7,895.0,927.25,671.32
2018,4,21,13,45,920.5,108.0,1.7,25.75,869.5,948.96,685.56
2018,4,21,14,0,914.0,107.0,1.7,25.8,844.0,967.12,697.67
2018,4,21,14,15,905.5,105.0,1.75,25.75,811.0,978.73,706.71
2018,4,21,14,30,897.0,103.0,1.8,25.7,778.0,986.63,713.62
2018,4,21,14,45,885.5,101.5,1.85,25.65,739.5,988.49,716.89
2018,4,21,15,0,874.0,100.0,1.9,25.6,701.0,986.69,718.05
2018,4,21,15,15,859.0,97.5,1.9,25.6,657.0,976.71,713.37
2018,4,21,15,30,844.0,95.0,1.9,25.6,613.0,974.79,714.14
2018,4,21,15,45,822.5,93.0,1.85,25.3,564.5,952.15,701.68
2018,4,21,16,0,801.0,91.0,1.8,25.0,516.0,926.32,687.3
2018,4,21,16,15,772.0,88.0,1.8,24.55,464.5,888.99,666.08
2018,4,21,16,30,743.0,85.0,1.8,24.1,413.0,849.1,642.73
2018,4,21,16,45,705.0,80.0,1.8,23.65,360.0,802.67,614.12
2018,4,21,17,0,667.0,75.0,1.8,23.2,307.0,748.96,579.3
2018,4,21,17,15,616.5,68.5,1.7,22.1,255.0,681.15,533.26
2018,4,21,17,30,566.0,62.0,1.6,21.0,203.0,613.58,484.88
2018,4,21,17,45,490.0,53.0,1.55,19.85,154.5,522.24,415.81
2018,4,21,18,0,414.0,44.0,1.5,18.7,106.0,434.04,344.73
2018,4,21,18,15,283.0,32.5,1.65,18.0,67.5,305.58,230.99
2018,4,21,18,30,152.0,21.0,1.8,17.3,29.0,166.39,0.0
2018,4,21,18,45,76.0,10.5,1.9,16.6,14.5,61.02,0.0
2018,4,21,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,36.0,6.5,1.2,9.05,7.0,0.0,0.0
2018,4,22,5,30,72.0,13.0,1.3,9.8,14.0,11.1,0.0
2018,4,22,5,45,201.0,26.5,1.4,10.55,46.0,20.66,4.49
2018,4,22,6,0,330.0,40.0,1.5,11.3,78.0,33.18,22.85
2018,4,22,6,15,428.0,50.0,1.55,11.9,125.5,40.6,30.38
2018,4,22,6,30,526.0,60.0,1.6,12.5,173.0,47.95,37.34
2018,4,22,6,45,590.0,67.0,1.65,13.15,226.0,52.52,41.56
2018,4,22,7,0,654.0,74.0,1.7,13.8,279.0,57.07,45.55
2018,4,22,7,15,695.5,79.5,1.65,14.6,333.0,60.2,48.11
2018,4,22,7,30,737.0,85.0,1.6,15.4,387.0,63.26,50.52
2018,4,22,7,45,732.5,95.5,1.5,16.25,429.0,69.07,55.26
2018,4,22,8,0,728.0,106.0,1.4,17.1,471.0,74.45,59.53
2018,4,22,8,15,737.5,115.0,1.35,17.8,516.5,78.64,62.75
2018,4,22,8,30,747.0,124.0,1.3,18.5,562.0,82.51,65.66
2018,4,22,8,45,793.0,121.5,1.25,19.2,619.0,87.7,69.68
2018,4,22,9,0,839.0,119.0,1.2,19.9,676.0,84.9,66.91
2018,4,22,9,15,818.5,133.5,1.2,20.4,704.0,116.67,72.86
2018,4,22,9,30,798.0,148.0,1.2,20.9,732.0,175.07,103.43
2018,4,22,9,45,817.5,148.5,1.25,21.45,771.0,228.61,140.41
2018,4,22,10,0,837.0,149.0,1.3,22.0,810.0,284.41,184.66
2018,4,22,10,15,834.5,158.0,1.35,22.35,836.5,341.96,233.25
2018,4,22,10,30,832.0,167.0,1.4,22.7,863.0,399.0,281.45
2018,4,22,10,45,727.0,226.5,1.45,23.1,845.5,446.81,323.3
2018,4,22,11,0,622.0,286.0,1.5,23.5,828.0,488.85,358.37
2018,4,22,11,15,589.0,308.0,1.5,23.75,827.5,532.06,391.96
2018,4,22,11,30,556.0,330.0,1.5,24.0,827.0,569.4,420.12
2018,4,22,11,45,528.0,345.0,1.55,24.3,819.0,601.19,443.71
2018,4,22,12,0,500.0,360.0,1.6,24.6,811.0,629.94,464.49
2018,4,22,12,15,501.0,358.0,1.65,24.85,809.0,662.24,487.76
2018,4,22,12,30,502.0,356.0,1.7,25.1,807.0,693.24,509.74
2018,4,22,12,45,550.0,330.0,1.7,25.4,819.0,738.68,541.7
2018,4,22,13,0,598.0,304.0,1.7,25.7,831.0,784.42,573.38
2018,4,22,13,15,688.5,249.5,1.7,25.8,844.5,842.78,614.57
2018,4,22,13,30,779.0,195.0,1.7,25.9,858.0,899.27,653.27
2018,4,22,13,45,824.5,167.5,1.7,26.05,850.5,933.97,675.37
2018,4,22,14,0,870.0,140.0,1.7,26.2,843.0,973.13,700.47
2018,4,22,14,15,877.5,129.5,1.7,26.2,815.0,991.15,712.51
2018,4,22,14,30,885.0,119.0,1.7,26.2,787.0,993.77,715.18
2018,4,22,14,45,868.0,117.5,1.75,26.15,745.0,1002.47,722.88
2018,4,22,15,0,851.0,116.0,1.8,26.1,703.0,995.59,720.79
2018,4,22,15,15,831.0,111.5,1.8,26.1,654.5,978.53,711.68
2018,4,22,15,30,811.0,107.0,1.8,26.1,606.0,957.84,700.39
2018,4,22,15,45,801.0,104.0,1.65,25.85,564.5,945.42,693.35
2018,4,22,16,0,791.0,101.0,1.5,25.6,523.0,929.7,684.05
2018,4,22,16,15,766.5,95.5,1.45,25.3,471.5,893.71,662.88
2018,4,22,16,30,742.0,90.0,1.4,25.0,420.0,861.8,644.28
2018,4,22,16,45,705.5,85.0,1.3,24.7,367.0,810.74,611.56
2018,4,22,17,0,669.0,80.0,1.2,24.4,314.0,758.26,577.04
2018,4,22,17,15,615.5,73.0,1.15,23.25,261.0,686.87,530.08
2018,4,22,17,30,562.0,66.0,1.1,22.1,208.0,615.77,480.7
2018,4,22,17,45,480.5,57.0,1.1,20.95,158.5,519.59,409.72
2018,4,22,18,0,399.0,48.0,1.1,19.8,109.0,426.47,336.42
2018,4,22,18,15,274.0,35.5,1.15,19.1,70.0,302.52,228.67
2018,4,22,18,30,149.0,23.0,1.2,18.4,31.0,168.98,0.0
2018,4,22,18,45,74.5,11.5,1.3,17.75,15.5,60.91,0.0
2018,4,22,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,5,15,17.5,5.5,1.0,12.0,6.0,0.0,0.0
2018,4,23,5,30,35.0,11.0,1.0,12.5,12.0,9.39,0.0
2018,4,23,5,45,109.5,26.5,1.0,12.95,38.0,20.74,6.37
2018,4,23,6,0,184.0,42.0,1.0,13.4,64.0,32.07,21.87
2018,4,23,6,15,272.5,56.5,1.1,13.9,107.0,42.75,32.08
2018,4,23,6,30,361.0,71.0,1.2,14.4,150.0,53.22,41.74
2018,4,23,6,45,405.0,83.0,1.3,14.95,194.0,61.37,49.09
2018,4,23,7,0,449.0,95.0,1.4,15.5,238.0,69.26,55.99
2018,4,23,7,15,455.0,111.0,1.4,16.2,278.0,79.15,64.41
2018,4,23,7,30,461.0,127.0,1.4,16.9,318.0,88.54,72.21
2018,4,23,7,45,571.5,124.5,1.4,17.65,392.0,87.42,70.78
2018,4,23,8,0,682.0,122.0,1.4,18.4,466.0,84.55,67.86
2018,4,23,8,15,723.0,123.5,1.4,19.05,520.5,83.83,66.84
2018,4,23,8,30,764.0,125.0,1.4,19.7,575.0,83.25,65.95
2018,4,23,8,45,782.5,128.5,1.4,20.35,620.5,92.12,73.07
2018,4,23,9,0,801.0,132.0,1.4,21.0,666.0,92.52,73.0
2018,4,23,9,15,822.5,131.0,1.3,21.65,708.0,118.05,72.07
2018,4,23,9,30,844.0,130.0,1.2,22.3,750.0,170.86,97.29
2018,4,23,9,45,864.5,126.5,1.1,22.95,787.5,224.48,134.35
2018,4,23,10,0,885.0,123.0,1.0,23.6,825.0,287.53,183.9
2018,4,23,10,15,892.0,125.0,0.95,24.15,853.5,344.09,230.91
2018,4,23,10,30,899.0,127.0,0.9,24.7,882.0,400.85,277.96
2018,4,23,10,45,903.5,127.5,0.85,25.25,902.0,455.6,322.48
2018,4,23,11,0,908.0,128.0,0.8,25.8,922.0,509.81,365.06
2018,4,23,11,15,910.0,129.5,0.9,26.05,935.0,562.75,406.7
2018,4,23,11,30,912.0,131.0,1.0,26.3,948.0,614.53,446.33
2018,4,23,11,45,913.0,131.5,1.05,26.55,953.5,663.62,482.59
2018,4,23,12,0,914.0,132.0,1.1,26.8,959.0,711.04,516.73
2018,4,23,12,15,912.5,133.0,1.2,26.9,956.5,755.25,548.74
2018,4,23,12,30,911.0,134.0,1.3,27.0,954.0,797.21,578.69
2018,4,23,12,45,907.0,133.0,1.35,27.1,942.0,833.09,602.42
2018,4,23,13,0,903.0,132.0,1.4,27.2,930.0,866.06,624.02
2018,4,23,13,15,898.0,131.5,1.45,27.2,911.5,895.61,643.69
2018,4,23,13,30,893.0,131.0,1.5,27.2,893.0,921.98,661.4
2018,4,23,13,45,886.0,129.5,1.55,27.2,867.0,942.28,675.38
2018,4,23,14,0,879.0,128.0,1.6,27.2,841.0,959.1,687.34
2018,4,23,14,15,870.0,126.0,1.65,27.1,808.5,969.98,696.01
2018,4,23,14,30,861.0,124.0,1.7,27.0,776.0,989.3,710.26
2018,4,23,14,45,849.0,121.5,1.7,26.9,737.0,989.74,711.97
2018,4,23,15,0,837.0,119.0,1.7,26.8,698.0,986.45,711.7
2018,4,23,15,15,821.5,115.5,1.7,26.8,654.0,974.92,706.1
2018,4,23,15,30,806.0,112.0,1.7,26.8,610.0,959.84,698.42
2018,4,23,15,45,784.0,108.5,1.75,26.4,561.5,934.93,686.16
2018,4,23,16,0,762.0,105.0,1.8,26.0,513.0,906.86,671.74
2018,4,23,16,15,734.5,100.0,1.85,25.55,462.0,875.7,655.11
2018,4,23,16,30,707.0,95.0,1.9,25.1,411.0,835.69,632.02
2018,4,23,16,45,670.5,89.5,1.95,24.6,359.0,784.49,600.55
2018,4,23,17,0,634.0,84.0,2.0,24.1,307.0,731.94,566.88
2018,4,23,17,15,571.5,76.5,2.0,22.9,253.0,652.52,513.08
2018,4,23,17,30,509.0,69.0,2.0,21.7,199.0,573.96,456.94
2018,4,23,17,45,432.5,59.0,2.0,20.55,151.5,482.18,387.03
2018,4,23,18,0,356.0,49.0,2.0,19.4,104.0,393.44,315.28
2018,4,23,18,15,247.0,36.0,2.2,18.65,67.5,282.21,216.98
2018,4,23,18,30,138.0,23.0,2.4,17.9,31.0,162.06,13.87
2018,4,23,18,45,69.0,11.5,2.65,17.15,15.5,57.19,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
