Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.5,1.85,10.25,7.5,0.0,0.0
2018,4,24,5,30,70.0,13.0,2.1,10.8,15.0,11.1,0.0
2018,4,24,5,45,184.5,28.5,2.35,11.35,48.0,22.13,8.76
2018,4,24,6,0,299.0,44.0,2.6,11.9,81.0,33.95,23.73
2018,4,24,6,15,390.5,55.5,2.6,12.45,127.5,44.92,34.21
2018,4,24,6,30,482.0,67.0,2.6,13.0,174.0,53.28,42.04
2018,4,24,6,45,546.5,74.5,2.6,13.55,226.0,57.97,46.34
2018,4,24,7,0,611.0,82.0,2.6,14.1,278.0,62.61,50.41
2018,4,24,7,15,654.5,88.0,2.6,14.7,331.5,65.84,53.06
2018,4,24,7,30,698.0,94.0,2.6,15.3,385.0,68.99,55.55
2018,4,24,7,45,731.0,98.0,2.55,15.95,437.5,70.52,56.56
2018,4,24,8,0,764.0,102.0,2.5,16.6,490.0,72.02,57.52
2018,4,24,8,15,788.0,105.0,2.45,17.1,540.0,79.65,63.8
2018,4,24,8,30,812.0,108.0,2.4,17.6,590.0,80.39,64.09
2018,4,24,8,45,831.0,110.0,2.35,18.15,636.0,80.34,63.71
2018,4,24,9,0,850.0,112.0,2.3,18.7,682.0,80.29,63.34
2018,4,24,9,15,863.0,115.5,2.3,19.15,723.5,113.07,66.61
2018,4,24,9,30,876.0,119.0,2.3,19.6,765.0,170.09,96.31
2018,4,24,9,45,886.5,120.0,2.3,20.05,800.0,235.0,143.92
2018,4,24,10,0,897.0,121.0,2.3,20.5,835.0,291.75,190.57
2018,4,24,10,15,904.0,123.0,2.4,20.85,863.5,348.9,239.95
2018,4,24,10,30,911.0,125.0,2.5,21.2,892.0,406.23,289.67
2018,4,24,10,45,914.5,126.0,2.55,21.6,912.0,461.46,336.98
2018,4,24,11,0,918.0,127.0,2.6,22.0,932.0,516.06,382.55
2018,4,24,11,15,920.5,128.0,2.65,22.2,945.0,569.31,426.08
2018,4,24,11,30,923.0,129.0,2.7,22.4,958.0,621.43,467.5
2018,4,24,11,45,923.5,130.0,2.8,22.65,963.5,671.0,506.05
2018,4,24,12,0,924.0,131.0,2.9,22.9,969.0,718.86,542.41
2018,4,24,12,15,910.5,137.5,2.95,23.0,961.5,759.45,572.77
2018,4,24,12,30,897.0,144.0,3.0,23.1,954.0,796.97,600.38
2018,4,24,12,45,912.5,133.0,3.1,23.25,949.0,839.19,630.08
2018,4,24,13,0,928.0,122.0,3.2,23.4,944.0,879.26,657.67
2018,4,24,13,15,924.5,120.5,3.3,23.35,925.5,909.63,679.18
2018,4,24,13,30,921.0,119.0,3.4,23.3,907.0,936.77,698.65
2018,4,24,13,45,916.0,117.0,3.5,23.25,881.5,958.73,714.77
2018,4,24,14,0,911.0,115.0,3.6,23.2,856.0,977.16,728.71
2018,4,24,14,15,902.5,113.5,3.7,22.95,823.0,989.23,739.14
2018,4,24,14,30,894.0,112.0,3.8,22.7,790.0,997.63,747.35
2018,4,24,14,45,884.0,109.5,3.85,22.5,752.0,999.82,751.12
2018,4,24,15,0,874.0,107.0,3.9,22.3,714.0,998.35,752.63
2018,4,24,15,15,859.5,104.5,3.9,22.3,670.0,1000.73,756.07
2018,4,24,15,30,845.0,102.0,3.9,22.3,626.0,987.69,749.15
2018,4,24,15,45,823.5,99.0,4.0,21.45,577.0,963.66,737.91
2018,4,24,16,0,802.0,96.0,4.1,20.6,528.0,936.4,724.28
2018,4,24,16,15,772.5,93.5,4.05,19.95,476.5,898.95,701.77
2018,4,24,16,30,743.0,91.0,4.0,19.3,425.0,865.66,681.85
2018,4,24,16,45,704.0,86.5,3.95,18.65,371.5,812.78,646.98
2018,4,24,17,0,665.0,82.0,3.9,18.0,318.0,758.55,610.0
2018,4,24,17,15,610.5,75.5,3.7,17.1,265.0,686.83,558.11
2018,4,24,17,30,556.0,69.0,3.5,16.2,212.0,615.37,504.01
2018,4,24,17,45,476.5,60.0,3.3,15.35,163.0,520.68,428.56
2018,4,24,18,0,397.0,51.0,3.1,14.5,114.0,428.73,351.49
2018,4,24,18,15,281.0,37.5,3.05,13.95,74.0,310.56,245.43
2018,4,24,18,30,165.0,24.0,3.0,13.4,34.0,184.69,42.32
2018,4,24,18,45,82.5,12.0,2.9,12.8,17.0,66.97,0.0
2018,4,24,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,15,41.0,7.5,2.3,8.2,8.5,0.0,0.0
2018,4,25,5,30,82.0,15.0,2.6,8.7,17.0,12.8,0.0
2018,4,25,5,45,206.0,29.5,2.85,9.25,51.5,22.93,10.57
2018,4,25,6,0,330.0,44.0,3.1,9.8,86.0,36.32,26.12
2018,4,25,6,15,420.5,54.0,3.1,10.3,133.0,43.6,33.38
2018,4,25,6,30,511.0,64.0,3.1,10.8,180.0,50.78,40.2
2018,4,25,6,45,571.0,71.5,3.15,11.3,232.0,55.6,44.65
2018,4,25,7,0,631.0,79.0,3.2,11.8,284.0,60.34,48.84
2018,4,25,7,15,671.5,84.5,3.15,12.35,337.0,63.29,51.28
2018,4,25,7,30,712.0,90.0,3.1,12.9,390.0,66.17,53.58
2018,4,25,7,45,741.5,95.0,3.0,13.5,442.0,68.48,55.3
2018,4,25,8,0,771.0,100.0,2.9,14.1,494.0,77.38,62.78
2018,4,25,8,15,793.0,104.0,2.85,14.75,544.0,78.88,63.71
2018,4,25,8,30,815.0,108.0,2.8,15.4,594.0,80.3,64.57
2018,4,25,8,45,830.5,111.5,2.7,16.05,639.0,81.18,64.96
2018,4,25,9,0,846.0,115.0,2.6,16.7,684.0,81.97,65.29
2018,4,25,9,15,858.5,117.5,2.55,17.3,724.5,116.95,69.04
2018,4,25,9,30,871.0,120.0,2.5,17.9,765.0,172.99,99.09
2018,4,25,9,45,879.5,122.0,2.45,18.45,799.0,237.77,147.4
2018,4,25,10,0,888.0,124.0,2.4,19.0,833.0,294.25,194.28
2018,4,25,10,15,893.5,125.5,2.45,19.5,860.0,350.1,242.81
2018,4,25,10,30,899.0,127.0,2.5,20.0,887.0,405.95,291.4
2018,4,25,10,45,902.5,128.5,2.6,20.45,907.0,460.81,338.56
2018,4,25,11,0,906.0,130.0,2.7,20.9,927.0,515.07,384.04
2018,4,25,11,15,908.0,131.0,2.75,21.25,939.5,567.4,426.79
2018,4,25,11,30,910.0,132.0,2.8,21.6,952.0,618.57,467.4
2018,4,25,11,45,909.0,133.0,2.9,21.9,956.0,666.57,504.84
2018,4,25,12,0,908.0,134.0,3.0,22.2,960.0,712.75,540.02
2018,4,25,12,15,908.0,133.0,3.1,22.35,957.0,756.01,572.73
2018,4,25,12,30,908.0,132.0,3.2,22.5,954.0,797.07,603.3
2018,4,25,12,45,906.0,130.5,3.35,22.65,943.0,833.73,629.11
2018,4,25,13,0,904.0,129.0,3.5,22.8,932.0,867.63,652.96
2018,4,25,13,15,899.5,128.0,3.55,22.75,913.5,896.94,673.65
2018,4,25,13,30,895.0,127.0,3.6,22.7,895.0,923.06,692.26
2018,4,25,13,45,888.5,125.5,3.7,22.7,869.0,943.6,707.37
2018,4,25,14,0,882.0,124.0,3.8,22.7,843.0,960.67,720.31
2018,4,25,14,15,873.0,122.0,3.9,22.45,810.5,971.35,729.81
2018,4,25,14,30,864.0,120.0,4.0,22.2,778.0,978.41,737.09
2018,4,25,14,45,851.5,118.0,4.05,22.0,739.5,990.61,747.64
2018,4,25,15,0,839.0,116.0,4.1,21.8,701.0,987.24,747.74
2018,4,25,15,15,823.5,113.5,4.1,21.8,657.5,976.7,742.33
2018,4,25,15,30,808.0,111.0,4.1,21.8,614.0,962.65,734.68
2018,4,25,15,45,786.5,107.5,4.25,20.85,566.0,938.11,723.29
2018,4,25,16,0,765.0,104.0,4.4,19.9,518.0,910.41,709.51
2018,4,25,16,15,735.0,100.5,4.45,19.2,466.5,878.39,691.32
2018,4,25,16,30,705.0,97.0,4.5,18.5,415.0,837.83,666.42
2018,4,25,16,45,666.0,91.5,4.5,17.8,362.5,784.18,630.71
2018,4,25,17,0,627.0,86.0,4.5,17.1,310.0,729.28,592.8
2018,4,25,17,15,573.0,79.0,4.45,16.25,258.5,658.11,540.75
2018,4,25,17,30,519.0,72.0,4.4,15.4,207.0,587.24,486.47
2018,4,25,17,45,441.0,62.0,4.3,14.55,158.5,493.57,410.81
2018,4,25,18,0,363.0,52.0,4.2,13.7,110.0,401.67,332.95
2018,4,25,18,15,252.5,38.0,4.1,13.15,71.5,289.08,231.08
2018,4,25,18,30,142.0,24.0,4.0,12.6,33.0,168.99,56.66
2018,4,25,18,45,71.0,12.0,3.9,12.05,16.5,59.12,0.0
2018,4,25,19,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,5,15,31.0,7.0,3.1,8.35,8.0,0.0,0.0
2018,4,26,5,30,62.0,14.0,3.3,8.7,16.0,11.95,0.0
2018,4,26,5,45,156.5,28.5,3.5,9.1,46.0,22.03,10.78
2018,4,26,6,0,251.0,43.0,3.7,9.5,76.0,32.98,23.33
2018,4,26,6,15,303.5,56.5,3.75,9.95,114.0,42.79,32.75
2018,4,26,6,30,356.0,70.0,3.8,10.4,152.0,52.32,41.67
2018,4,26,6,45,436.5,81.0,3.85,10.9,207.0,60.06,48.73
2018,4,26,7,0,517.0,92.0,3.9,11.4,262.0,69.28,56.93
2018,4,26,7,15,591.5,94.5,3.85,11.9,321.0,69.75,57.13
2018,4,26,7,30,666.0,97.0,3.8,12.4,380.0,70.48,57.5
2018,4,26,7,45,695.5,103.0,3.8,12.85,431.0,73.23,59.63
2018,4,26,8,0,725.0,109.0,3.8,13.3,482.0,75.83,61.61
2018,4,26,8,15,747.5,113.0,3.75,13.8,530.5,76.88,62.19
2018,4,26,8,30,770.0,117.0,3.7,14.3,579.0,85.59,69.45
2018,4,26,8,45,786.5,121.0,3.7,14.8,623.5,86.54,69.92
2018,4,26,9,0,803.0,125.0,3.7,15.3,668.0,87.4,70.33
2018,4,26,9,15,821.0,125.5,3.7,15.75,709.0,122.59,73.87
2018,4,26,9,30,839.0,126.0,3.7,16.2,750.0,175.83,103.17
2018,4,26,9,45,854.5,125.0,3.75,16.65,785.5,229.85,143.68
2018,4,26,10,0,870.0,124.0,3.8,17.1,821.0,292.64,196.22
2018,4,26,10,15,877.0,125.5,3.9,17.45,848.5,347.82,245.06
2018,4,26,10,30,884.0,127.0,4.0,17.8,876.0,403.19,294.24
2018,4,26,10,45,888.5,128.5,4.1,18.15,896.5,457.53,341.94
2018,4,26,11,0,893.0,130.0,4.2,18.5,917.0,511.4,388.14
2018,4,26,11,15,896.0,130.5,4.3,18.7,930.0,563.11,431.78
2018,4,26,11,30,899.0,131.0,4.4,18.9,943.0,613.77,473.52
2018,4,26,11,45,900.5,130.5,4.5,19.15,948.0,661.51,511.99
2018,4,26,12,0,902.0,130.0,4.6,19.4,953.0,707.61,548.38
2018,4,26,12,15,902.0,129.5,4.7,19.4,950.5,750.83,582.49
2018,4,26,12,30,902.0,129.0,4.8,19.4,948.0,791.88,614.4
2018,4,26,12,45,900.5,128.5,4.9,19.4,938.0,829.4,641.9
2018,4,26,13,0,899.0,128.0,5.0,19.4,928.0,864.26,667.51
2018,4,26,13,15,895.5,126.5,5.05,19.25,910.0,893.69,689.41
2018,4,26,13,30,892.0,125.0,5.1,19.1,892.0,919.98,709.21
2018,4,26,13,45,886.5,123.5,5.1,18.95,867.0,941.22,725.23
2018,4,26,14,0,881.0,122.0,5.1,18.8,842.0,959.04,739.02
2018,4,26,14,15,873.5,120.0,5.15,18.55,810.5,971.0,749.51
2018,4,26,14,30,866.0,118.0,5.2,18.3,779.0,979.4,757.73
2018,4,26,14,45,856.0,115.5,5.2,18.05,741.5,993.29,769.68
2018,4,26,15,0,846.0,113.0,5.2,17.8,704.0,991.75,770.91
2018,4,26,15,15,830.5,110.0,5.2,17.8,660.0,980.55,764.81
2018,4,26,15,30,815.0,107.0,5.2,17.8,616.0,965.83,756.38
2018,4,26,15,45,797.5,103.5,5.2,17.1,569.5,945.15,745.79
2018,4,26,16,0,780.0,100.0,5.2,16.4,523.0,921.3,732.85
2018,4,26,16,15,756.5,95.0,5.15,15.9,473.0,886.78,711.01
2018,4,26,16,30,733.0,90.0,5.1,15.4,423.0,856.11,691.71
2018,4,26,16,45,698.5,85.0,5.05,14.95,371.0,806.86,657.73
2018,4,26,17,0,664.0,80.0,5.0,14.5,319.0,756.17,621.7
2018,4,26,17,15,614.0,73.5,4.8,13.9,267.0,688.47,570.66
2018,4,26,17,30,564.0,67.0,4.6,13.3,215.0,620.94,517.68
2018,4,26,17,45,488.5,58.5,4.4,12.7,166.0,530.08,443.34
2018,4,26,18,0,413.0,50.0,4.2,12.1,117.0,441.93,367.78
2018,4,26,18,15,299.0,38.0,4.1,11.6,77.5,324.46,262.26
2018,4,26,18,30,185.0,26.0,4.0,11.1,38.0,205.31,88.2
2018,4,26,18,45,96.0,14.0,3.85,10.65,20.0,78.12,0.0
2018,4,26,19,0,7.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,3.7,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,5,15,44.0,9.0,1.45,9.0,10.5,0.0,0.0
2018,4,27,5,30,88.0,18.0,1.6,9.8,21.0,15.36,0.0
2018,4,27,5,45,210.0,32.0,1.75,10.55,56.0,24.81,13.49
2018,4,27,6,0,332.0,46.0,1.9,11.3,91.0,35.51,25.46
2018,4,27,6,15,358.5,58.5,2.1,11.85,126.0,44.51,34.08
2018,4,27,6,30,385.0,71.0,2.3,12.4,161.0,53.19,42.14
2018,4,27,6,45,359.0,91.0,2.5,13.0,191.5,66.34,53.94
2018,4,27,7,0,333.0,111.0,2.7,13.6,222.0,78.77,64.85
2018,4,27,7,15,185.0,107.5,2.75,14.0,171.0,77.92,63.86
2018,4,27,7,30,37.0,104.0,2.8,14.4,120.0,82.26,67.4
2018,4,27,7,45,18.5,94.0,2.8,14.85,102.0,75.29,60.94
2018,4,27,8,0,0.0,84.0,2.8,15.3,84.0,69.78,55.82
2018,4,27,8,15,26.5,122.0,2.85,15.65,138.0,95.55,77.9
2018,4,27,8,30,53.0,160.0,2.9,16.0,192.0,121.77,100.02
2018,4,27,8,45,70.0,214.5,2.9,16.4,260.0,156.37,128.88
2018,4,27,9,0,87.0,269.0,2.9,16.8,328.0,188.2,154.95
2018,4,27,9,15,80.0,275.5,2.95,17.1,332.5,199.07,154.06
2018,4,27,9,30,73.0,282.0,3.0,17.4,337.0,211.27,162.35
2018,4,27,9,45,91.0,300.0,3.05,17.7,371.5,234.09,178.92
2018,4,27,10,0,109.0,318.0,3.1,18.0,406.0,249.64,190.3
2018,4,27,10,15,132.0,346.5,3.15,18.2,456.5,286.41,218.57
2018,4,27,10,30,155.0,375.0,3.2,18.4,507.0,326.76,249.71
2018,4,27,10,45,198.5,376.0,3.25,18.6,549.0,360.83,275.92
2018,4,27,11,0,242.0,377.0,3.3,18.8,591.0,392.98,301.06
2018,4,27,11,15,334.5,351.5,3.4,18.9,652.0,443.58,340.58
2018,4,27,11,30,427.0,326.0,3.5,19.0,713.0,500.96,385.51
2018,4,27,11,45,640.5,247.5,3.55,19.15,831.5,600.0,462.17
2018,4,27,12,0,854.0,169.0,3.6,19.3,950.0,713.72,548.68
2018,4,27,12,15,867.5,163.0,3.65,19.35,954.0,761.89,584.99
2018,4,27,12,30,881.0,157.0,3.7,19.4,958.0,808.8,620.2
2018,4,27,12,45,863.5,164.0,3.75,19.45,942.0,841.48,644.13
2018,4,27,13,0,846.0,171.0,3.8,19.5,926.0,870.6,664.75
2018,4,27,13,15,816.0,181.5,3.9,19.45,897.5,888.59,678.21
2018,4,27,13,30,786.0,192.0,4.0,19.4,869.0,902.13,688.76
2018,4,27,13,45,805.0,178.0,4.1,19.35,854.0,933.19,711.66
2018,4,27,14,0,824.0,164.0,4.2,19.3,839.0,961.44,732.58
2018,4,27,14,15,816.0,159.5,4.25,19.15,806.5,970.51,740.42
2018,4,27,14,30,808.0,155.0,4.3,19.0,774.0,975.92,746.06
2018,4,27,14,45,801.0,150.5,4.35,18.8,738.5,978.68,750.21
2018,4,27,15,0,794.0,146.0,4.4,18.6,703.0,977.86,752.16
2018,4,27,15,15,777.0,142.0,4.4,18.6,659.0,972.21,750.01
2018,4,27,15,30,760.0,138.0,4.4,18.6,615.0,955.44,740.26
2018,4,27,15,45,738.0,133.5,4.45,18.05,567.0,929.83,726.36
2018,4,27,16,0,716.0,129.0,4.5,17.5,519.0,901.22,710.19
2018,4,27,16,15,687.5,123.0,4.45,17.1,468.5,861.67,684.64
2018,4,27,16,30,659.0,117.0,4.4,16.7,418.0,819.76,656.96
2018,4,27,16,45,619.0,110.0,4.4,16.3,365.5,763.71,618.33
2018,4,27,17,0,579.0,103.0,4.4,15.9,313.0,706.33,577.51
2018,4,27,17,15,524.5,94.0,4.15,15.3,261.5,632.69,521.84
2018,4,27,17,30,470.0,85.0,3.9,14.7,210.0,556.44,462.28
2018,4,27,17,45,392.0,73.5,3.65,14.15,162.0,464.81,387.63
2018,4,27,18,0,314.0,62.0,3.4,13.6,114.0,377.64,312.83
2018,4,27,18,15,211.5,46.0,3.1,13.05,75.5,270.52,216.98
2018,4,27,18,30,109.0,30.0,2.8,12.5,37.0,146.98,71.19
2018,4,27,18,45,55.5,15.5,2.55,11.95,19.0,51.53,0.0
2018,4,27,19,0,2.0,1.0,2.3,11.4,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,2.25,11.15,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.5,1.4,9.05,6.5,5.55,0.0
2018,4,28,5,30,7.0,13.0,1.6,9.8,13.0,11.1,0.0
2018,4,28,5,45,19.0,30.5,1.85,10.55,32.5,24.41,13.72
2018,4,28,6,0,31.0,48.0,2.1,11.3,52.0,37.79,27.53
2018,4,28,6,15,86.5,67.5,2.35,11.8,86.5,51.65,40.47
2018,4,28,6,30,142.0,87.0,2.6,12.3,121.0,65.89,53.5
2018,4,28,6,45,192.0,105.0,2.8,12.75,162.5,76.56,63.1
2018,4,28,7,0,242.0,123.0,3.0,13.2,204.0,88.61,73.67
2018,4,28,7,15,238.5,143.0,3.05,13.65,234.0,100.96,84.27
2018,4,28,7,30,235.0,163.0,3.1,14.1,264.0,112.75,94.19
2018,4,28,7,45,428.5,148.5,3.15,14.5,361.0,99.73,82.38
2018,4,28,8,0,622.0,134.0,3.2,14.9,458.0,90.98,74.37
2018,4,28,8,15,637.5,142.0,3.2,15.15,501.5,93.78,76.49
2018,4,28,8,30,653.0,150.0,3.2,15.4,545.0,96.33,78.37
2018,4,28,8,45,411.0,219.0,3.2,15.6,474.0,132.23,108.82
2018,4,28,9,0,169.0,288.0,3.2,15.8,403.0,187.18,154.78
2018,4,28,9,15,113.5,255.5,3.3,16.05,334.5,178.81,137.43
2018,4,28,9,30,58.0,223.0,3.4,16.3,266.0,173.12,133.34
2018,4,28,9,45,31.0,189.0,3.45,16.5,212.0,150.75,116.2
2018,4,28,10,0,4.0,155.0,3.5,16.7,158.0,127.68,98.62
2018,4,28,10,15,6.0,179.5,3.55,16.95,184.5,147.98,114.68
2018,4,28,10,30,8.0,204.0,3.6,17.2,211.0,168.65,130.9
2018,4,28,10,45,26.5,275.0,3.7,17.45,298.5,226.18,175.88
2018,4,28,11,0,45.0,346.0,3.8,17.7,386.0,291.46,226.38
2018,4,28,11,15,54.0,354.5,3.85,17.9,403.0,309.26,239.99
2018,4,28,11,30,63.0,363.0,3.9,18.1,420.0,328.22,254.63
2018,4,28,11,45,52.0,359.5,4.0,18.25,407.0,326.5,253.3
2018,4,28,12,0,41.0,356.0,4.1,18.4,394.0,323.44,250.88
2018,4,28,12,15,36.5,353.5,4.2,18.4,387.0,324.54,251.88
2018,4,28,12,30,32.0,351.0,4.3,18.4,380.0,325.03,252.41
2018,4,28,12,45,181.5,353.0,4.35,18.35,515.5,459.24,358.91
2018,4,28,13,0,331.0,355.0,4.4,18.3,651.0,607.06,472.68
2018,4,28,13,15,288.5,384.0,4.5,18.2,638.5,617.22,479.35
2018,4,28,13,30,246.0,413.0,4.6,18.1,626.0,625.03,484.81
2018,4,28,13,45,238.0,401.0,4.7,18.0,602.0,606.29,472.38
2018,4,28,14,0,230.0,389.0,4.8,17.9,578.0,599.89,468.94
2018,4,28,14,15,226.5,365.0,4.8,17.65,545.0,583.64,458.4
2018,4,28,14,30,223.0,341.0,4.8,17.4,512.0,565.4,446.36
2018,4,28,14,45,402.0,276.5,4.85,17.2,566.5,721.57,569.81
2018,4,28,15,0,581.0,212.0,4.9,17.0,621.0,846.59,667.74
2018,4,28,15,15,648.0,178.0,4.9,17.0,607.5,885.12,697.22
2018,4,28,15,30,715.0,144.0,4.9,17.0,594.0,918.4,722.87
2018,4,28,15,45,701.0,135.5,4.8,16.4,548.5,896.12,709.53
2018,4,28,16,0,687.0,127.0,4.7,15.8,503.0,870.81,694.26
2018,4,28,16,15,618.0,127.0,4.6,15.45,441.0,799.01,643.7
2018,4,28,16,30,549.0,127.0,4.5,15.1,379.0,725.7,591.12
2018,4,28,16,45,555.0,111.5,4.45,14.8,340.0,705.37,578.19
2018,4,28,17,0,561.0,96.0,4.4,14.5,301.0,682.17,562.24
2018,4,28,17,15,542.0,82.5,4.15,14.1,255.0,636.01,526.87
2018,4,28,17,30,523.0,69.0,3.9,13.7,209.0,588.59,489.49
2018,4,28,17,45,458.0,61.5,3.7,13.3,164.5,508.78,424.24
2018,4,28,18,0,393.0,54.0,3.5,12.9,120.0,430.55,357.29
2018,4,28,18,15,286.5,41.5,3.2,12.4,81.0,320.19,259.14
2018,4,28,18,30,180.0,29.0,2.9,11.9,42.0,209.61,115.62
2018,4,28,18,45,94.0,15.5,2.6,11.45,22.0,78.19,0.0
2018,4,28,19,0,8.0,2.0,2.3,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.3,10.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.55,9.6,11.5,8.11,0.0
2018,4,29,5,30,91.0,19.0,1.8,10.1,23.0,14.77,0.0
2018,4,29,5,45,200.0,34.5,2.1,10.6,58.5,26.64,15.93
2018,4,29,6,0,309.0,50.0,2.4,11.1,94.0,38.35,28.11
2018,4,29,6,15,393.0,60.5,2.55,11.45,140.0,46.1,35.62
2018,4,29,6,30,477.0,71.0,2.7,11.8,186.0,55.83,44.64
2018,4,29,6,45,536.5,78.5,2.85,12.15,237.0,60.39,48.81
2018,4,29,7,0,596.0,86.0,3.0,12.5,288.0,64.88,52.74
2018,4,29,7,15,639.0,91.5,3.05,12.8,340.5,67.61,54.99
2018,4,29,7,30,682.0,97.0,3.1,13.1,393.0,70.29,57.13
2018,4,29,7,45,714.5,100.5,3.2,13.45,444.5,71.37,57.81
2018,4,29,8,0,747.0,104.0,3.3,13.8,496.0,72.46,58.48
2018,4,29,8,15,769.5,108.0,3.35,14.15,545.0,80.8,65.48
2018,4,29,8,30,792.0,112.0,3.4,14.5,594.0,82.08,66.29
2018,4,29,8,45,809.5,115.0,3.45,14.85,639.0,82.52,66.38
2018,4,29,9,0,827.0,118.0,3.5,15.2,684.0,82.91,66.44
2018,4,29,9,15,840.5,120.5,3.55,15.55,724.5,128.44,75.0
2018,4,29,9,30,854.0,123.0,3.6,15.9,765.0,183.43,107.89
2018,4,29,9,45,865.0,124.0,3.6,16.25,799.5,246.67,157.05
2018,4,29,10,0,876.0,125.0,3.6,16.6,834.0,302.05,204.39
2018,4,29,10,15,861.0,138.0,3.65,16.8,854.0,352.81,250.7
2018,4,29,10,30,846.0,151.0,3.7,17.0,874.0,408.78,300.71
2018,4,29,10,45,855.5,150.0,3.7,17.15,896.0,462.8,347.82
2018,4,29,11,0,865.0,149.0,3.7,17.3,918.0,517.69,394.48
2018,4,29,11,15,725.5,209.0,3.75,17.4,860.0,538.33,414.45
2018,4,29,11,30,586.0,269.0,3.8,17.5,802.0,548.26,424.29
2018,4,29,11,45,678.5,234.5,3.8,17.6,855.0,616.09,477.59
2018,4,29,12,0,771.0,200.0,3.8,17.7,908.0,686.89,532.28
2018,4,29,12,15,832.5,170.0,3.8,17.65,932.5,746.32,578.08
2018,4,29,12,30,894.0,140.0,3.8,17.6,957.0,799.9,619.42
2018,4,29,12,45,895.0,137.0,3.75,17.6,947.0,837.04,645.45
2018,4,29,13,0,896.0,134.0,3.7,17.6,937.0,871.59,669.62
2018,4,29,13,15,893.0,131.5,3.7,17.5,918.5,900.39,690.25
2018,4,29,13,30,890.0,129.0,3.7,17.4,900.0,926.04,708.77
2018,4,29,13,45,772.0,177.0,3.7,17.35,832.0,904.42,694.4
2018,4,29,14,0,654.0,225.0,3.7,17.3,764.0,873.47,673.34
2018,4,29,14,15,516.5,267.5,3.7,17.2,683.0,797.95,618.34
2018,4,29,14,30,379.0,310.0,3.7,17.1,602.0,704.01,549.13
2018,4,29,14,45,359.5,302.5,3.75,17.05,568.5,688.1,539.21
2018,4,29,15,0,340.0,295.0,3.8,17.0,535.0,670.19,527.29
2018,4,29,15,15,510.0,222.5,3.8,17.0,557.5,788.28,620.15
2018,4,29,15,30,680.0,150.0,3.8,17.0,580.0,891.12,696.9
2018,4,29,15,45,724.5,126.5,3.85,16.75,553.0,909.31,712.0
2018,4,29,16,0,769.0,103.0,3.9,16.5,526.0,916.32,719.98
2018,4,29,16,15,743.0,98.0,3.9,16.25,475.0,885.62,700.79
2018,4,29,16,30,717.0,93.0,3.9,16.0,424.0,846.62,675.51
2018,4,29,16,45,673.5,88.5,3.9,15.75,370.0,789.62,636.32
2018,4,29,17,0,630.0,84.0,3.9,15.5,316.0,731.61,595.27
2018,4,29,17,15,551.5,79.0,3.8,15.0,259.0,640.69,527.46
2018,4,29,17,30,473.0,74.0,3.7,14.5,202.0,551.32,458.2
2018,4,29,17,45,404.5,64.0,3.6,14.0,157.0,461.03,385.08
2018,4,29,18,0,336.0,54.0,3.5,13.5,112.0,382.57,318.34
2018,4,29,18,15,217.5,40.5,3.45,13.0,73.0,264.63,214.41
2018,4,29,18,30,99.0,27.0,3.4,12.5,34.0,132.09,77.04
2018,4,29,18,45,55.0,14.5,3.35,12.05,18.0,50.43,0.0
2018,4,29,19,0,11.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,3.2,11.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,5,15,4.5,8.0,1.7,8.8,8.0,6.83,0.0
2018,4,30,5,30,9.0,16.0,2.0,9.4,16.0,13.2,0.0
2018,4,30,5,45,13.0,32.5,2.25,10.0,33.5,25.98,15.79
2018,4,30,6,0,17.0,49.0,2.5,10.6,51.0,38.65,28.51
2018,4,30,6,15,56.0,69.5,2.55,11.1,82.0,53.97,42.73
2018,4,30,6,30,95.0,90.0,2.6,11.6,113.0,67.64,55.26
2018,4,30,6,45,231.0,101.5,2.65,12.05,176.0,74.66,61.59
2018,4,30,7,0,367.0,113.0,2.7,12.5,239.0,80.19,66.37
2018,4,30,7,15,419.0,123.0,2.7,13.0,289.0,86.1,71.32
2018,4,30,7,30,471.0,133.0,2.7,13.5,339.0,91.82,75.99
2018,4,30,7,45,340.5,173.5,2.7,13.95,332.0,119.84,100.05
2018,4,30,8,0,210.0,214.0,2.7,14.4,325.0,148.16,123.91
2018,4,30,8,15,162.0,242.0,2.7,14.75,332.5,162.94,135.9
2018,4,30,8,30,114.0,270.0,2.7,15.1,340.0,176.89,147.08
2018,4,30,8,45,141.0,293.0,2.7,15.45,386.0,189.03,156.65
2018,4,30,9,0,168.0,316.0,2.7,15.8,432.0,200.68,165.73
2018,4,30,9,15,220.0,328.5,2.75,16.0,489.0,226.37,171.57
2018,4,30,9,30,272.0,341.0,2.8,16.2,546.0,246.83,182.34
2018,4,30,9,45,366.0,327.0,2.85,16.45,616.0,279.92,203.72
2018,4,30,10,0,460.0,313.0,2.9,16.7,686.0,313.13,227.57
2018,4,30,10,15,468.5,323.5,2.95,16.9,714.5,356.26,263.64
2018,4,30,10,30,477.0,334.0,3.0,17.1,743.0,400.62,300.63
2018,4,30,10,45,567.5,300.5,3.05,17.3,798.0,450.6,340.58
2018,4,30,11,0,658.0,267.0,3.1,17.5,853.0,504.97,384.28
2018,4,30,11,15,763.5,212.5,3.15,17.55,902.0,562.3,430.63
2018,4,30,11,30,869.0,158.0,3.2,17.6,951.0,626.5,481.96
2018,4,30,11,45,820.5,183.0,3.25,17.65,935.0,663.68,511.55
2018,4,30,12,0,772.0,208.0,3.3,17.7,919.0,698.02,538.09
2018,4,30,12,15,819.5,184.5,3.4,17.75,937.0,750.64,578.88
2018,4,30,12,30,867.0,161.0,3.5,17.8,955.0,806.54,621.35
2018,4,30,12,45,871.5,156.5,3.55,17.8,947.0,845.53,649.83
2018,4,30,13,0,876.0,152.0,3.6,17.8,939.0,872.01,668.73
2018,4,30,13,15,871.5,150.5,3.65,17.8,920.5,911.14,696.58
2018,4,30,13,30,867.0,149.0,3.7,17.8,902.0,936.96,715.09
2018,4,30,13,45,860.0,147.5,3.75,17.8,876.0,957.17,729.92
2018,4,30,14,0,853.0,146.0,3.8,17.8,850.0,973.86,742.5
2018,4,30,14,15,844.5,143.5,3.85,17.7,818.0,984.52,751.4
2018,4,30,14,30,836.0,141.0,3.9,17.6,786.0,991.53,758.01
2018,4,30,14,45,825.0,137.0,3.9,17.5,747.5,990.82,759.19
2018,4,30,15,0,814.0,133.0,3.9,17.4,709.0,986.44,758.07
2018,4,30,15,15,798.0,129.5,3.9,17.4,665.5,974.04,751.27
2018,4,30,15,30,782.0,126.0,3.9,17.4,622.0,958.15,742.2
2018,4,30,15,45,763.0,121.0,3.9,17.1,574.5,941.56,733.57
2018,4,30,16,0,744.0,116.0,3.9,16.8,527.0,914.94,717.82
2018,4,30,16,15,719.5,110.0,3.85,16.5,476.5,878.85,694.87
2018,4,30,16,30,695.0,104.0,3.8,16.2,426.0,840.33,669.84
2018,4,30,16,45,659.5,98.0,3.8,15.95,374.5,789.25,635.07
2018,4,30,17,0,624.0,92.0,3.8,15.7,323.0,736.76,598.26
2018,4,30,17,15,574.0,84.5,3.7,15.15,271.5,668.27,548.07
2018,4,30,17,30,524.0,77.0,3.6,14.6,220.0,599.87,495.83
2018,4,30,17,45,451.5,67.0,3.5,14.05,171.5,510.17,424.05
2018,4,30,18,0,379.0,57.0,3.4,13.5,123.0,422.14,350.25
2018,4,30,18,15,274.0,44.0,3.4,13.0,83.5,314.08,255.26
2018,4,30,18,30,169.0,31.0,3.4,12.5,44.0,207.7,131.25
2018,4,30,18,45,88.0,16.5,3.35,11.95,23.0,75.05,0.0
2018,4,30,19,0,7.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.25,11.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,2.0,2.5,1.95,8.45,2.5,2.13,0.0
2018,5,1,5,30,4.0,5.0,2.3,9.1,5.0,4.21,0.0
2018,5,1,5,45,2.0,9.0,2.6,9.7,9.0,7.39,0.54
2018,5,1,6,0,0.0,13.0,2.9,10.3,13.0,10.68,3.84
2018,5,1,6,15,53.0,26.0,2.9,10.9,39.0,20.63,12.94
2018,5,1,6,30,106.0,39.0,2.9,11.5,65.0,30.57,22.02
2018,5,1,6,45,130.0,59.5,2.85,12.1,99.0,45.35,35.34
2018,5,1,7,0,154.0,80.0,2.8,12.7,133.0,59.53,47.92
2018,5,1,7,15,348.5,103.5,2.75,13.3,249.5,72.29,59.02
2018,5,1,7,30,543.0,127.0,2.7,13.9,366.0,88.77,73.2
2018,5,1,7,45,587.5,133.0,2.65,14.55,420.0,92.11,75.66
2018,5,1,8,0,632.0,139.0,2.6,15.2,474.0,94.0,76.84
2018,5,1,8,15,701.0,131.5,2.65,15.75,535.5,87.29,70.63
2018,5,1,8,30,770.0,124.0,2.7,16.3,597.0,81.42,65.2
2018,5,1,8,45,790.5,126.5,2.7,16.9,643.0,89.48,71.77
2018,5,1,9,0,811.0,129.0,2.7,17.5,689.0,89.29,71.23
2018,5,1,9,15,831.0,128.5,2.75,17.95,730.5,137.79,80.35
2018,5,1,9,30,851.0,128.0,2.8,18.4,772.0,191.13,112.55
2018,5,1,9,45,869.5,125.0,2.8,18.85,808.5,252.86,160.09
2018,5,1,10,0,888.0,122.0,2.8,19.3,845.0,307.76,206.28
2018,5,1,10,15,896.5,122.5,2.8,19.7,873.0,363.37,254.82
2018,5,1,10,30,905.0,123.0,2.8,20.1,901.0,419.28,303.37
2018,5,1,10,45,911.0,123.5,2.85,20.45,922.0,474.25,350.43
2018,5,1,11,0,917.0,124.0,2.9,20.8,943.0,528.83,395.94
2018,5,1,11,15,920.0,124.5,2.9,21.05,956.0,581.25,438.58
2018,5,1,11,30,923.0,125.0,2.9,21.3,969.0,632.59,479.11
2018,5,1,11,45,924.5,125.0,2.85,21.6,974.0,681.32,516.3
2018,5,1,12,0,926.0,125.0,2.8,21.9,979.0,728.4,551.21
2018,5,1,12,15,927.0,123.5,2.85,22.05,976.5,772.05,583.69
2018,5,1,12,30,928.0,122.0,2.9,22.2,974.0,813.51,613.27
2018,5,1,12,45,927.0,121.0,2.95,22.35,964.0,851.44,639.14
2018,5,1,13,0,926.0,120.0,3.0,22.5,954.0,886.66,663.1
2018,5,1,13,15,865.5,149.0,3.1,22.55,916.0,894.94,669.43
2018,5,1,13,30,805.0,178.0,3.2,22.6,878.0,910.76,681.21
2018,5,1,13,45,682.0,227.5,3.3,22.65,809.0,881.31,661.81
2018,5,1,14,0,559.0,277.0,3.4,22.7,740.0,831.73,626.65
2018,5,1,14,15,554.5,268.5,3.55,22.5,713.0,836.69,632.97
2018,5,1,14,30,550.0,260.0,3.7,22.3,686.0,838.86,637.04
2018,5,1,14,45,598.0,226.0,3.85,22.15,668.0,869.68,662.48
2018,5,1,15,0,646.0,192.0,4.0,22.0,650.0,892.73,681.73
2018,5,1,15,15,559.0,207.0,4.0,22.0,586.0,820.81,632.05
2018,5,1,15,30,472.0,222.0,4.0,22.0,522.0,755.95,585.87
2018,5,1,15,45,471.5,203.0,4.3,21.2,483.5,737.09,577.61
2018,5,1,16,0,471.0,184.0,4.6,20.4,445.0,715.57,567.34
2018,5,1,16,15,407.5,178.5,4.75,19.75,389.0,645.8,517.84
2018,5,1,16,30,344.0,173.0,4.9,19.1,333.0,554.04,450.41
2018,5,1,16,45,306.0,155.5,5.1,18.4,285.5,494.81,406.83
2018,5,1,17,0,268.0,138.0,5.3,17.7,238.0,435.62,361.62
2018,5,1,17,15,177.0,104.0,5.35,16.85,166.0,304.92,255.28
2018,5,1,17,30,86.0,70.0,5.4,16.0,94.0,159.24,132.53
2018,5,1,17,45,112.5,66.5,5.45,15.15,91.0,179.99,150.69
2018,5,1,18,0,139.0,63.0,5.5,14.3,88.0,218.53,181.83
2018,5,1,18,15,89.0,45.5,5.3,13.65,59.5,140.13,112.37
2018,5,1,18,30,39.0,28.0,5.1,13.0,31.0,77.05,47.59
2018,5,1,18,45,21.0,15.0,4.9,12.4,16.5,27.37,0.0
2018,5,1,19,0,3.0,2.0,4.7,11.8,2.0,0.0,0.0
2018,5,1,19,15,1.5,1.0,4.55,11.55,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,5,15,52.5,12.0,2.0,10.3,15.0,10.24,0.0
2018,5,2,5,30,105.0,24.0,2.1,10.6,30.0,18.73,0.0
2018,5,2,5,45,210.0,39.5,2.15,10.85,66.5,30.39,19.92
2018,5,2,6,0,315.0,55.0,2.2,11.1,103.0,42.0,31.52
2018,5,2,6,15,394.5,66.5,2.15,11.4,150.0,50.37,39.54
2018,5,2,6,30,474.0,78.0,2.1,11.7,197.0,61.23,49.55
2018,5,2,6,45,529.5,86.5,2.05,12.0,248.0,66.35,54.18
2018,5,2,7,0,585.0,95.0,2.0,12.3,299.0,71.34,58.52
2018,5,2,7,15,627.0,101.0,1.95,12.75,351.5,74.14,60.76
2018,5,2,7,30,669.0,107.0,1.9,13.2,404.0,76.88,62.88
2018,5,2,7,45,701.0,111.5,1.85,13.7,455.5,78.35,63.82
2018,5,2,8,0,733.0,116.0,1.8,14.2,507.0,79.76,64.7
2018,5,2,8,15,758.0,119.5,1.75,14.85,556.5,80.35,64.83
2018,5,2,8,30,783.0,123.0,1.7,15.5,606.0,89.05,71.95
2018,5,2,8,45,804.0,124.0,1.65,16.15,651.5,87.92,70.58
2018,5,2,9,0,825.0,125.0,1.6,16.8,697.0,87.17,69.56
2018,5,2,9,15,840.0,126.0,1.65,17.4,737.0,139.25,80.51
2018,5,2,9,30,855.0,127.0,1.7,18.0,777.0,193.36,113.85
2018,5,2,9,45,868.0,127.5,1.75,18.55,812.0,256.37,162.6
2018,5,2,10,0,881.0,128.0,1.8,19.1,847.0,311.99,209.24
2018,5,2,10,15,889.0,129.0,1.9,19.55,875.0,367.4,257.26
2018,5,2,10,30,897.0,130.0,2.0,20.0,903.0,423.08,305.23
2018,5,2,10,45,903.5,129.5,2.15,20.4,923.5,477.19,351.33
2018,5,2,11,0,910.0,129.0,2.3,20.8,944.0,530.94,396.0
2018,5,2,11,15,913.0,129.5,2.5,21.1,957.0,583.01,438.56
2018,5,2,11,30,916.0,130.0,2.7,21.4,970.0,634.01,479.23
2018,5,2,11,45,918.0,129.5,2.9,21.7,975.0,682.37,517.03
2018,5,2,12,0,920.0,129.0,3.1,22.0,980.0,729.12,552.84
2018,5,2,12,15,921.5,127.5,3.25,22.1,977.5,772.9,586.1
2018,5,2,12,30,923.0,126.0,3.4,22.2,975.0,814.55,616.64
2018,5,2,12,45,923.0,124.0,3.55,22.3,965.0,852.25,643.2
2018,5,2,13,0,923.0,122.0,3.7,22.4,955.0,887.28,667.92
2018,5,2,13,15,919.5,120.5,3.75,22.4,936.5,916.89,688.67
2018,5,2,13,30,916.0,119.0,3.8,22.4,918.0,943.31,707.33
2018,5,2,13,45,910.5,117.5,3.9,22.4,892.5,964.59,722.91
2018,5,2,14,0,905.0,116.0,4.0,22.4,867.0,982.4,736.33
2018,5,2,14,15,898.0,114.0,4.05,22.2,835.0,994.74,746.49
2018,5,2,14,30,891.0,112.0,4.1,22.0,803.0,1003.48,754.45
2018,5,2,14,45,880.5,110.0,4.15,21.85,765.0,1005.18,757.7
2018,5,2,15,0,870.0,108.0,4.2,21.7,727.0,1003.27,758.74
2018,5,2,15,15,855.5,105.0,4.2,21.7,683.0,1004.8,761.57
2018,5,2,15,30,841.0,102.0,4.2,21.7,639.0,990.73,753.88
2018,5,2,15,45,822.5,99.0,4.35,21.05,591.0,969.26,743.99
2018,5,2,16,0,804.0,96.0,4.5,20.4,543.0,944.61,732.04
2018,5,2,16,15,779.5,91.5,4.5,19.9,492.0,909.23,710.83
2018,5,2,16,30,755.0,87.0,4.5,19.4,441.0,871.25,687.4
2018,5,2,16,45,721.5,82.5,4.55,18.9,388.5,828.56,660.25
2018,5,2,17,0,688.0,78.0,4.6,18.4,336.0,778.8,626.87
2018,5,2,17,15,641.0,72.5,4.45,17.7,284.0,714.35,580.39
2018,5,2,17,30,594.0,67.0,4.3,17.0,232.0,649.91,531.99
2018,5,2,17,45,524.5,59.0,4.15,16.3,182.5,563.6,464.0
2018,5,2,18,0,455.0,51.0,4.0,15.6,133.0,479.78,394.68
2018,5,2,18,15,349.0,40.5,3.8,15.0,91.5,368.06,298.54
2018,5,2,18,30,243.0,30.0,3.6,14.4,50.0,259.97,178.5
2018,5,2,18,45,133.5,17.0,3.4,13.8,27.0,107.22,0.0
2018,5,2,19,0,24.0,4.0,3.2,13.2,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,5,15,76.5,12.0,2.65,9.85,16.5,10.24,0.0
2018,5,3,5,30,153.0,24.0,2.9,10.3,33.0,18.67,0.0
2018,5,3,5,45,267.0,37.5,3.15,10.8,71.5,29.04,18.98
2018,5,3,6,0,381.0,51.0,3.4,11.3,110.0,41.6,31.18
2018,5,3,6,15,415.5,62.0,3.45,11.7,149.0,49.32,38.58
2018,5,3,6,30,450.0,73.0,3.5,12.1,188.0,56.72,45.44
2018,5,3,6,45,521.5,81.5,3.5,12.5,243.5,62.11,50.29
2018,5,3,7,0,593.0,90.0,3.5,12.9,299.0,67.4,54.88
2018,5,3,7,15,567.5,107.5,3.5,13.3,333.0,78.19,64.23
2018,5,3,7,30,542.0,125.0,3.5,13.7,367.0,87.3,71.94
2018,5,3,7,45,584.5,132.5,3.5,14.1,421.5,91.31,75.09
2018,5,3,8,0,627.0,140.0,3.5,14.5,476.0,94.22,77.24
2018,5,3,8,15,713.0,128.0,3.5,14.95,543.5,84.9,68.76
2018,5,3,8,30,799.0,116.0,3.5,15.4,611.0,84.39,68.0
2018,5,3,8,45,822.5,116.5,3.55,15.8,658.0,83.21,66.67
2018,5,3,9,0,846.0,117.0,3.6,16.2,705.0,84.97,67.9
2018,5,3,9,15,858.5,119.0,3.65,16.6,745.0,138.61,79.08
2018,5,3,9,30,871.0,121.0,3.7,17.0,785.0,202.9,121.57
2018,5,3,9,45,881.0,123.0,3.75,17.35,819.5,258.4,165.48
2018,5,3,10,0,891.0,125.0,3.8,17.7,854.0,314.81,214.01
2018,5,3,10,15,899.5,125.0,3.85,18.0,882.0,370.18,263.1
2018,5,3,10,30,908.0,125.0,3.9,18.3,910.0,425.82,312.24
2018,5,3,10,45,915.0,125.0,3.95,18.6,931.5,480.91,360.08
2018,5,3,11,0,922.0,125.0,4.0,18.9,953.0,535.69,406.48
2018,5,3,11,15,926.0,125.0,4.05,19.1,966.0,588.39,450.22
2018,5,3,11,30,930.0,125.0,4.1,19.3,979.0,640.08,492.0
2018,5,3,11,45,933.0,124.5,4.15,19.55,985.0,689.54,530.96
2018,5,3,12,0,936.0,124.0,4.2,19.8,991.0,737.45,567.84
2018,5,3,12,15,937.0,122.5,4.2,19.9,988.5,781.37,601.22
2018,5,3,12,30,938.0,121.0,4.2,20.0,986.0,823.08,631.4
2018,5,3,12,45,938.0,119.0,4.25,20.15,975.5,861.14,658.0
2018,5,3,13,0,938.0,117.0,4.3,20.3,965.0,896.48,682.63
2018,5,3,13,15,934.0,116.0,4.35,20.35,946.5,926.41,703.75
2018,5,3,13,30,930.0,115.0,4.4,20.4,928.0,953.09,722.66
2018,5,3,13,45,924.5,114.0,4.4,20.4,902.5,975.06,738.32
2018,5,3,14,0,919.0,113.0,4.4,20.4,877.0,993.54,751.81
2018,5,3,14,15,911.0,111.5,4.4,20.35,844.5,1005.57,761.14
2018,5,3,14,30,903.0,110.0,4.4,20.3,812.0,1013.95,768.19
2018,5,3,14,45,892.0,107.5,4.35,20.25,773.0,1014.63,769.89
2018,5,3,15,0,881.0,105.0,4.3,20.2,734.0,1011.64,769.3
2018,5,3,15,15,861.5,102.0,4.3,20.2,686.0,995.97,760.34
2018,5,3,15,30,842.0,99.0,4.3,20.2,638.0,988.76,757.43
2018,5,3,15,45,827.0,96.5,4.2,19.8,593.0,971.34,748.06
2018,5,3,16,0,812.0,94.0,4.1,19.4,548.0,950.72,736.55
2018,5,3,16,15,784.0,91.5,4.05,19.0,496.5,914.26,714.06
2018,5,3,16,30,756.0,89.0,4.0,18.6,445.0,875.27,689.48
2018,5,3,16,45,719.0,85.5,3.9,18.2,392.0,830.82,660.14
2018,5,3,17,0,682.0,82.0,3.8,17.8,339.0,779.16,624.66
2018,5,3,17,15,630.5,75.0,3.7,17.1,284.5,708.65,574.41
2018,5,3,17,30,579.0,68.0,3.6,16.4,230.0,638.45,522.25
2018,5,3,17,45,509.0,60.0,3.5,15.7,181.0,552.1,454.72
2018,5,3,18,0,439.0,52.0,3.4,15.0,132.0,468.29,385.77
2018,5,3,18,15,326.0,41.0,3.4,14.35,90.0,351.07,285.99
2018,5,3,18,30,213.0,30.0,3.4,13.7,48.0,241.69,170.88
2018,5,3,18,45,119.5,17.5,3.35,13.05,26.5,98.03,0.0
2018,5,3,19,0,26.0,5.0,3.3,12.4,5.0,0.0,0.0
2018,5,3,19,15,13.0,2.5,3.3,12.1,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
