Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,20,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,24,4,45,30.0,6.0,1.75,9.25,6.5,0.0,0.0
2018,5,24,5,0,60.0,12.0,1.8,9.5,13.0,10.24,0.0
2018,5,24,5,15,165.0,26.0,2.05,10.05,41.5,20.21,4.44
2018,5,24,5,30,270.0,40.0,2.3,10.6,70.0,30.91,20.85
2018,5,24,5,45,335.5,50.5,2.55,11.2,107.0,38.71,28.71
2018,5,24,6,0,401.0,61.0,2.8,11.8,144.0,48.29,37.67
2018,5,24,6,15,244.0,83.5,2.8,12.25,138.0,62.74,50.8
2018,5,24,6,30,87.0,106.0,2.8,12.7,132.0,79.12,65.41
2018,5,24,6,45,223.5,119.0,2.8,13.15,203.5,85.88,71.23
2018,5,24,7,0,360.0,132.0,2.8,13.6,275.0,91.12,75.55
2018,5,24,7,15,536.0,116.0,2.75,14.1,362.0,81.65,66.84
2018,5,24,7,30,712.0,100.0,2.7,14.6,449.0,70.62,56.83
2018,5,24,7,45,735.0,105.0,2.7,15.1,498.0,72.54,58.2
2018,5,24,8,0,758.0,110.0,2.7,15.6,547.0,81.58,65.73
2018,5,24,8,15,776.0,114.0,2.75,16.1,593.5,82.69,66.33
2018,5,24,8,30,794.0,118.0,2.8,16.6,640.0,83.67,66.85
2018,5,24,8,45,807.5,121.0,2.8,17.1,682.5,83.81,66.65
2018,5,24,9,0,821.0,124.0,2.8,17.6,725.0,123.12,72.52
2018,5,24,9,15,821.5,132.0,2.85,18.1,760.0,176.67,103.45
2018,5,24,9,30,822.0,140.0,2.9,18.6,795.0,230.7,144.11
2018,5,24,9,45,817.0,151.0,3.0,19.05,824.0,285.73,190.29
2018,5,24,10,0,812.0,162.0,3.1,19.5,853.0,340.36,237.67
2018,5,24,10,15,817.5,164.0,3.15,19.9,878.0,391.87,282.46
2018,5,24,10,30,823.0,166.0,3.2,20.3,903.0,443.61,326.79
2018,5,24,10,45,826.0,168.5,3.3,20.7,921.5,494.62,369.66
2018,5,24,11,0,829.0,171.0,3.4,21.1,940.0,545.27,411.1
2018,5,24,11,15,831.0,172.0,3.5,21.35,951.5,593.71,450.07
2018,5,24,11,30,833.0,173.0,3.6,21.6,963.0,641.29,487.42
2018,5,24,11,45,833.5,174.5,3.75,21.85,968.0,687.26,522.86
2018,5,24,12,0,834.0,176.0,3.9,22.1,973.0,731.89,556.6
2018,5,24,12,15,776.5,205.0,4.0,22.15,945.5,754.57,573.51
2018,5,24,12,30,719.0,234.0,4.1,22.2,918.0,778.32,590.58
2018,5,24,12,45,467.5,345.5,4.25,22.3,788.5,705.65,535.11
2018,5,24,13,0,216.0,457.0,4.4,22.4,659.0,599.05,453.79
2018,5,24,13,15,407.5,364.0,4.55,22.15,736.0,720.18,548.12
2018,5,24,13,30,599.0,271.0,4.7,21.9,813.0,831.49,633.59
2018,5,24,13,45,561.0,292.0,4.85,21.65,789.0,836.13,637.6
2018,5,24,14,0,523.0,313.0,5.0,21.4,765.0,840.38,641.85
2018,5,24,14,15,479.0,317.0,5.15,20.85,719.5,818.69,628.74
2018,5,24,14,30,435.0,321.0,5.3,20.3,674.0,793.47,612.95
2018,5,24,14,45,345.0,330.5,5.4,19.75,602.5,706.49,550.72
2018,5,24,15,0,255.0,340.0,5.5,19.2,531.0,635.67,498.59
2018,5,24,15,15,177.5,319.5,5.5,19.2,449.0,520.14,411.13
2018,5,24,15,30,100.0,299.0,5.5,19.2,367.0,402.51,319.66
2018,5,24,15,45,86.5,270.5,5.5,17.9,326.5,361.49,289.95
2018,5,24,16,0,73.0,242.0,5.5,16.6,286.0,319.59,258.62
2018,5,24,16,15,104.5,228.0,5.4,16.1,285.0,360.79,294.15
2018,5,24,16,30,136.0,214.0,5.3,15.6,284.0,379.33,311.63
2018,5,24,16,45,259.5,178.0,5.2,15.15,294.0,477.61,396.0
2018,5,24,17,0,383.0,142.0,5.1,14.7,304.0,569.75,474.05
2018,5,24,17,15,426.5,121.0,4.95,14.4,279.0,577.28,482.3
2018,5,24,17,30,470.0,100.0,4.8,14.1,254.0,580.29,485.72
2018,5,24,17,45,412.0,89.5,4.65,13.8,207.5,505.39,425.46
2018,5,24,18,0,354.0,79.0,4.5,13.5,161.0,433.06,365.0
2018,5,24,18,15,276.5,66.5,4.25,13.2,121.0,345.69,289.38
2018,5,24,18,30,199.0,54.0,4.0,12.9,81.0,249.38,204.66
2018,5,24,18,45,120.5,35.5,3.75,12.65,50.0,163.98,120.28
2018,5,24,19,0,42.0,17.0,3.5,12.4,19.0,62.3,0.0
2018,5,24,19,15,21.0,8.5,3.4,12.3,9.5,20.51,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,25,4,45,1.0,1.5,1.35,10.75,1.5,0.0,0.0
2018,5,25,5,0,2.0,3.0,1.4,10.9,3.0,2.56,0.0
2018,5,25,5,15,1.0,4.5,1.65,11.2,4.5,3.69,0.0
2018,5,25,5,30,0.0,6.0,1.9,11.5,6.0,4.92,0.0
2018,5,25,5,45,0.0,14.0,2.15,11.8,14.0,11.51,4.58
2018,5,25,6,0,0.0,22.0,2.4,12.1,22.0,18.11,10.65
2018,5,25,6,15,0.0,27.5,2.45,12.4,27.5,22.67,14.84
2018,5,25,6,30,0.0,33.0,2.5,12.7,33.0,27.23,18.96
2018,5,25,6,45,7.5,73.5,2.55,13.05,76.5,60.7,48.91
2018,5,25,7,0,15.0,114.0,2.6,13.4,120.0,91.11,75.62
2018,5,25,7,15,49.0,157.0,2.6,13.85,180.5,117.09,97.95
2018,5,25,7,30,83.0,200.0,2.6,14.3,241.0,144.1,120.78
2018,5,25,7,45,79.5,221.5,2.6,14.75,264.0,157.68,131.75
2018,5,25,8,0,76.0,243.0,2.6,15.2,287.0,170.9,142.31
2018,5,25,8,15,76.5,264.5,2.6,15.7,312.0,183.82,152.45
2018,5,25,8,30,77.0,286.0,2.6,16.2,337.0,196.35,162.18
2018,5,25,8,45,61.0,289.0,2.65,16.65,331.0,198.69,163.41
2018,5,25,9,0,45.0,292.0,2.7,17.1,325.0,206.39,160.49
2018,5,25,9,15,28.5,261.0,2.7,17.45,282.5,192.93,149.37
2018,5,25,9,30,12.0,230.0,2.7,17.8,240.0,184.17,142.71
2018,5,25,9,45,13.0,230.5,2.75,18.1,241.5,186.74,144.38
2018,5,25,10,0,14.0,231.0,2.8,18.4,243.0,189.28,146.07
2018,5,25,10,15,15.0,252.0,2.8,18.5,265.0,207.33,160.05
2018,5,25,10,30,16.0,273.0,2.8,18.6,287.0,225.73,174.21
2018,5,25,10,45,14.5,260.5,2.85,18.75,273.5,217.65,167.79
2018,5,25,11,0,13.0,248.0,2.9,18.9,260.0,209.0,161.0
2018,5,25,11,15,10.5,223.0,3.0,19.05,233.0,189.31,145.58
2018,5,25,11,30,8.0,198.0,3.1,19.2,206.0,168.8,129.47
2018,5,25,11,45,9.0,207.5,3.2,19.35,216.5,178.19,136.84
2018,5,25,12,0,10.0,217.0,3.3,19.5,227.0,187.78,144.31
2018,5,25,12,15,7.0,190.0,3.4,19.6,197.0,164.16,125.73
2018,5,25,12,30,4.0,163.0,3.5,19.7,167.0,139.89,106.59
2018,5,25,12,45,4.5,158.5,3.55,19.8,163.0,136.93,104.32
2018,5,25,13,0,5.0,154.0,3.6,19.9,159.0,133.94,102.01
2018,5,25,13,15,10.0,205.5,3.7,19.8,215.0,182.93,140.93
2018,5,25,13,30,15.0,257.0,3.8,19.7,271.0,233.35,180.58
2018,5,25,13,45,9.5,206.5,3.85,19.65,215.0,184.92,142.71
2018,5,25,14,0,4.0,156.0,3.9,19.6,159.0,136.02,104.14
2018,5,25,14,15,22.5,225.0,3.95,19.45,243.0,228.09,177.91
2018,5,25,14,30,41.0,294.0,4.0,19.3,327.0,317.55,248.3
2018,5,25,14,45,63.5,301.0,4.05,19.2,350.0,351.6,275.79
2018,5,25,15,0,86.0,308.0,4.1,19.1,373.0,386.75,304.27
2018,5,25,15,15,111.5,298.0,4.1,19.1,377.0,428.68,337.85
2018,5,25,15,30,137.0,288.0,4.1,19.1,381.0,449.15,355.2
2018,5,25,15,45,142.0,275.5,4.05,18.6,366.0,445.36,354.08
2018,5,25,16,0,147.0,263.0,4.0,18.1,351.0,441.01,352.65
2018,5,25,16,15,188.5,237.0,3.95,17.8,340.0,455.59,367.14
2018,5,25,16,30,230.0,211.0,3.9,17.5,329.0,489.45,396.22
2018,5,25,16,45,310.0,176.5,3.85,17.15,318.0,524.35,427.75
2018,5,25,17,0,390.0,142.0,3.8,16.8,307.0,576.41,471.84
2018,5,25,17,15,396.0,121.0,3.65,16.45,270.0,549.2,452.45
2018,5,25,17,30,402.0,100.0,3.5,16.1,233.0,519.47,430.71
2018,5,25,17,45,397.0,84.5,3.4,15.7,197.0,485.41,404.1
2018,5,25,18,0,392.0,69.0,3.3,15.3,161.0,450.05,374.94
2018,5,25,18,15,345.5,58.5,3.1,14.9,125.5,388.38,322.31
2018,5,25,18,30,299.0,48.0,2.9,14.5,90.0,330.07,269.29
2018,5,25,18,45,197.5,34.0,2.75,14.15,57.5,231.1,172.03
2018,5,25,19,0,96.0,20.0,2.6,13.8,25.0,115.41,0.0
2018,5,25,19,15,48.0,10.0,2.5,13.55,12.5,38.86,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.5,1.5,11.7,3.5,0.0,0.0
2018,5,26,5,0,6.0,7.0,1.6,11.8,7.0,5.97,0.0
2018,5,26,5,15,3.5,18.5,1.7,12.1,18.5,15.29,3.05
2018,5,26,5,30,1.0,30.0,1.8,12.4,30.0,24.66,15.49
2018,5,26,5,45,9.5,47.0,1.95,12.7,49.0,38.05,28.0
2018,5,26,6,0,18.0,64.0,2.1,13.0,68.0,50.65,39.62
2018,5,26,6,15,99.0,87.5,2.1,13.4,117.0,66.47,53.9
2018,5,26,6,30,180.0,111.0,2.1,13.8,166.0,80.37,66.22
2018,5,26,6,45,247.0,126.0,2.05,14.15,216.5,90.55,75.03
2018,5,26,7,0,314.0,141.0,2.0,14.5,267.0,100.52,83.48
2018,5,26,7,15,370.5,152.0,1.95,14.9,320.0,102.42,84.73
2018,5,26,7,30,427.0,163.0,1.9,15.3,373.0,108.19,89.3
2018,5,26,7,45,585.0,137.5,1.85,15.65,457.5,91.83,74.73
2018,5,26,8,0,743.0,112.0,1.8,16.0,542.0,75.22,60.07
2018,5,26,8,15,763.0,115.5,1.7,16.4,589.0,83.37,66.8
2018,5,26,8,30,783.0,119.0,1.6,16.8,636.0,84.01,67.03
2018,5,26,8,45,799.0,121.5,1.55,17.15,679.0,83.85,66.62
2018,5,26,9,0,815.0,124.0,1.5,17.5,722.0,124.47,73.0
2018,5,26,9,15,810.0,133.5,1.5,18.0,753.5,177.85,104.39
2018,5,26,9,30,805.0,143.0,1.5,18.5,785.0,231.12,144.61
2018,5,26,9,45,734.0,178.0,1.5,18.95,781.5,278.53,186.87
2018,5,26,10,0,663.0,213.0,1.5,19.4,778.0,325.92,229.57
2018,5,26,10,15,735.0,191.5,1.55,19.8,836.0,378.23,271.83
2018,5,26,10,30,807.0,170.0,1.6,20.2,894.0,441.0,322.05
2018,5,26,10,45,620.5,243.0,1.6,20.65,806.5,452.05,335.85
2018,5,26,11,0,434.0,316.0,1.6,21.1,719.0,453.08,339.55
2018,5,26,11,15,271.0,389.0,1.7,21.4,642.0,449.37,337.87
2018,5,26,11,30,108.0,462.0,1.8,21.7,565.0,434.07,325.81
2018,5,26,11,45,118.0,468.5,1.9,22.0,581.5,456.63,342.58
2018,5,26,12,0,128.0,475.0,2.0,22.3,598.0,483.22,361.96
2018,5,26,12,15,250.0,433.0,2.15,22.45,672.0,556.43,417.35
2018,5,26,12,30,372.0,391.0,2.3,22.6,746.0,636.21,476.78
2018,5,26,12,45,610.5,275.0,2.45,22.8,850.0,760.83,569.26
2018,5,26,13,0,849.0,159.0,2.6,23.0,954.0,883.12,656.19
2018,5,26,13,15,866.0,147.0,2.75,23.15,945.0,907.96,672.92
2018,5,26,13,30,883.0,135.0,2.9,23.3,936.0,941.81,696.58
2018,5,26,13,45,877.0,134.5,3.0,23.4,912.0,962.35,711.12
2018,5,26,14,0,871.0,134.0,3.1,23.5,888.0,979.63,723.72
2018,5,26,14,15,862.5,132.5,3.2,23.5,857.0,990.19,732.32
2018,5,26,14,30,854.0,131.0,3.3,23.5,826.0,997.33,738.86
2018,5,26,14,45,834.0,132.5,3.4,23.45,786.0,1006.21,746.89
2018,5,26,15,0,814.0,134.0,3.5,23.4,746.0,998.36,743.92
2018,5,26,15,15,751.5,148.0,3.5,23.4,688.5,965.41,723.46
2018,5,26,15,30,689.0,162.0,3.5,23.4,631.0,922.81,696.49
2018,5,26,15,45,670.5,154.0,3.65,23.05,584.5,896.6,682.44
2018,5,26,16,0,652.0,146.0,3.8,22.7,538.0,867.59,666.07
2018,5,26,16,15,673.0,128.0,3.85,22.3,503.0,863.51,666.7
2018,5,26,16,30,694.0,110.0,3.9,21.9,468.0,855.4,664.37
2018,5,26,16,45,675.5,103.5,3.95,21.5,422.5,819.95,642.37
2018,5,26,17,0,657.0,97.0,4.0,21.1,377.0,782.54,618.57
2018,5,26,17,15,602.5,92.0,4.05,20.45,323.0,712.05,569.95
2018,5,26,17,30,548.0,87.0,4.1,19.8,269.0,641.83,519.78
2018,5,26,17,45,503.0,78.5,4.15,19.15,223.5,576.46,471.11
2018,5,26,18,0,458.0,70.0,4.2,18.5,178.0,511.81,420.53
2018,5,26,18,15,373.5,60.0,4.2,17.7,134.5,412.97,340.07
2018,5,26,18,30,289.0,50.0,4.2,16.9,91.0,325.55,264.49
2018,5,26,18,45,185.5,35.5,4.25,16.1,58.0,224.74,168.27
2018,5,26,19,0,82.0,21.0,4.3,15.3,25.0,98.49,0.0
2018,5,26,19,15,41.0,10.5,4.3,14.9,12.5,34.9,0.0
2018,5,26,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,4,45,24.0,6.0,1.4,10.95,6.5,0.0,0.0
2018,5,27,5,0,48.0,12.0,1.5,11.2,13.0,10.24,0.0
2018,5,27,5,15,149.5,27.0,1.65,11.85,42.0,20.92,6.87
2018,5,27,5,30,251.0,42.0,1.8,12.5,71.0,32.32,22.07
2018,5,27,5,45,343.0,52.5,1.95,13.1,113.0,40.19,29.85
2018,5,27,6,0,435.0,63.0,2.1,13.7,155.0,50.03,38.96
2018,5,27,6,15,500.5,70.5,2.05,14.55,203.5,54.84,43.35
2018,5,27,6,30,566.0,78.0,2.0,15.4,252.0,59.59,47.48
2018,5,27,6,45,614.0,83.0,1.9,16.3,303.0,62.19,49.54
2018,5,27,7,0,662.0,88.0,1.8,17.2,354.0,64.78,51.5
2018,5,27,7,15,680.0,95.5,1.9,17.95,400.5,68.68,54.57
2018,5,27,7,30,698.0,103.0,2.0,18.7,447.0,72.32,57.35
2018,5,27,7,45,728.0,106.0,2.05,19.5,498.0,72.95,57.5
2018,5,27,8,0,758.0,109.0,2.1,20.3,549.0,80.74,63.75
2018,5,27,8,15,789.5,108.0,2.2,20.9,599.5,78.75,61.7
2018,5,27,8,30,821.0,107.0,2.3,21.5,650.0,76.95,59.85
2018,5,27,8,45,836.0,108.5,2.35,22.15,692.5,76.5,59.15
2018,5,27,9,0,851.0,110.0,2.4,22.8,735.0,129.49,74.25
2018,5,27,9,15,862.0,112.0,2.45,23.35,773.0,181.13,102.83
2018,5,27,9,30,873.0,114.0,2.5,23.9,811.0,234.14,141.6
2018,5,27,9,45,882.0,115.0,2.55,24.5,844.0,287.24,184.99
2018,5,27,10,0,891.0,116.0,2.6,25.1,877.0,341.1,230.63
2018,5,27,10,15,897.0,116.5,2.65,25.6,902.5,394.15,275.96
2018,5,27,10,30,903.0,117.0,2.7,26.1,928.0,447.23,320.56
2018,5,27,10,45,896.0,125.5,2.7,26.6,944.5,499.7,363.51
2018,5,27,11,0,889.0,134.0,2.7,27.1,961.0,550.63,403.88
2018,5,27,11,15,889.0,136.0,2.8,27.5,972.0,599.32,441.84
2018,5,27,11,30,889.0,138.0,2.9,27.9,983.0,646.81,477.88
2018,5,27,11,45,905.0,128.5,2.95,28.25,992.5,694.9,513.5
2018,5,27,12,0,921.0,119.0,3.0,28.6,1002.0,742.3,547.83
2018,5,27,12,15,920.5,118.5,3.1,28.85,999.0,783.85,577.61
2018,5,27,12,30,920.0,118.0,3.2,29.1,996.0,823.29,603.94
2018,5,27,12,45,919.0,117.0,3.25,29.35,986.0,859.58,627.77
2018,5,27,13,0,918.0,116.0,3.3,29.6,976.0,893.28,649.8
2018,5,27,13,15,914.5,115.5,3.35,29.75,959.0,922.48,669.09
2018,5,27,13,30,911.0,115.0,3.4,29.9,942.0,948.65,686.45
2018,5,27,13,45,907.0,113.0,3.45,30.05,918.0,969.75,700.57
2018,5,27,14,0,903.0,111.0,3.5,30.2,894.0,987.52,712.66
2018,5,27,14,15,896.5,110.0,3.55,30.15,864.0,1000.52,722.39
2018,5,27,14,30,890.0,109.0,3.6,30.1,834.0,1010.1,730.09
2018,5,27,14,45,881.0,106.5,3.6,30.1,797.5,1012.12,732.59
2018,5,27,15,0,872.0,104.0,3.6,30.1,761.0,1010.64,733.04
2018,5,27,15,15,860.0,102.0,3.6,30.1,719.5,1003.26,729.83
2018,5,27,15,30,848.0,100.0,3.6,30.1,678.0,992.57,724.64
2018,5,27,15,45,832.5,97.0,3.55,29.75,632.5,986.05,723.01
2018,5,27,16,0,817.0,94.0,3.5,29.4,587.0,964.26,711.35
2018,5,27,16,15,796.5,90.5,3.45,28.95,538.0,933.92,694.32
2018,5,27,16,30,776.0,87.0,3.4,28.5,489.0,900.97,675.37
2018,5,27,16,45,748.5,83.5,3.4,28.1,438.5,858.89,649.98
2018,5,27,17,0,721.0,80.0,3.4,27.7,388.0,814.95,622.7
2018,5,27,17,15,683.0,75.0,3.4,26.8,337.0,763.9,590.68
2018,5,27,17,30,645.0,70.0,3.4,25.9,286.0,706.89,552.95
2018,5,27,17,45,591.5,64.5,3.4,25.05,236.5,635.7,502.7
2018,5,27,18,0,538.0,59.0,3.4,24.2,187.0,565.82,450.79
2018,5,27,18,15,459.0,51.0,3.5,23.05,142.5,474.12,379.69
2018,5,27,18,30,380.0,43.0,3.6,21.9,98.0,386.66,307.8
2018,5,27,18,45,263.5,31.5,3.65,20.8,63.0,274.25,204.31
2018,5,27,19,0,147.0,20.0,3.7,19.7,28.0,151.15,0.0
2018,5,27,19,15,73.5,10.0,3.75,19.05,14.0,55.08,0.0
2018,5,27,19,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.85,17.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,4,45,50.0,6.5,1.65,13.05,8.0,0.0,0.0
2018,5,28,5,0,100.0,13.0,1.8,13.3,16.0,11.1,0.0
2018,5,28,5,15,228.5,24.5,1.95,13.95,47.0,20.27,6.86
2018,5,28,5,30,357.0,36.0,2.1,14.6,78.0,29.55,19.55
2018,5,28,5,45,444.0,43.5,2.3,15.2,121.0,35.08,25.13
2018,5,28,6,0,531.0,51.0,2.5,15.8,164.0,40.6,30.32
2018,5,28,6,15,587.5,56.5,2.4,16.65,212.5,44.3,33.68
2018,5,28,6,30,644.0,62.0,2.3,17.5,261.0,47.99,36.87
2018,5,28,6,45,683.5,66.5,2.15,18.35,311.5,55.24,43.05
2018,5,28,7,0,723.0,71.0,2.0,19.2,362.0,58.16,45.33
2018,5,28,7,15,751.0,75.0,2.0,20.15,413.0,60.5,47.02
2018,5,28,7,30,779.0,79.0,2.0,21.1,464.0,62.75,48.59
2018,5,28,7,45,800.5,81.5,1.95,22.1,513.0,63.77,49.08
2018,5,28,8,0,822.0,84.0,1.9,23.1,562.0,64.74,49.52
2018,5,28,8,15,838.0,87.5,1.9,23.9,609.0,76.09,58.72
2018,5,28,8,30,854.0,91.0,1.9,24.7,656.0,78.11,60.02
2018,5,28,8,45,866.0,93.5,1.9,25.5,698.5,79.29,60.62
2018,5,28,9,0,878.0,96.0,1.9,26.3,741.0,123.78,67.64
2018,5,28,9,15,886.5,98.5,2.0,27.0,779.0,176.67,96.72
2018,5,28,9,30,895.0,101.0,2.1,27.7,817.0,230.66,135.79
2018,5,28,9,45,900.5,104.5,2.15,28.4,849.5,285.52,179.98
2018,5,28,10,0,906.0,108.0,2.2,29.1,882.0,340.81,226.0
2018,5,28,10,15,913.0,108.0,2.35,29.65,908.5,394.52,271.13
2018,5,28,10,30,920.0,108.0,2.5,30.2,935.0,448.34,315.64
2018,5,28,10,45,924.5,109.0,2.6,30.75,955.0,501.63,358.58
2018,5,28,11,0,929.0,110.0,2.7,31.3,975.0,554.39,399.86
2018,5,28,11,15,932.0,110.0,2.75,31.7,987.5,604.89,438.43
2018,5,28,11,30,935.0,110.0,2.8,32.1,1000.0,654.31,475.1
2018,5,28,11,45,937.0,110.0,2.85,32.45,1005.5,701.84,509.56
2018,5,28,12,0,939.0,110.0,2.9,32.8,1011.0,747.85,542.1
2018,5,28,12,15,938.5,110.0,2.9,33.0,1008.5,790.31,571.24
2018,5,28,12,30,938.0,110.0,2.9,33.2,1006.0,830.65,597.14
2018,5,28,12,45,934.5,111.5,2.95,33.4,996.0,867.5,620.89
2018,5,28,13,0,931.0,113.0,3.0,33.6,986.0,901.69,642.84
2018,5,28,13,15,928.0,111.5,3.05,33.7,968.5,930.72,661.71
2018,5,28,13,30,925.0,110.0,3.1,33.8,951.0,956.65,678.66
2018,5,28,13,45,920.5,109.0,3.15,33.9,927.0,978.47,693.07
2018,5,28,14,0,916.0,108.0,3.2,34.0,903.0,996.97,705.5
2018,5,28,14,15,909.5,106.0,3.2,34.0,872.0,1009.09,713.96
2018,5,28,14,30,903.0,104.0,3.2,34.0,841.0,1017.69,720.38
2018,5,28,14,45,894.0,102.5,3.25,33.95,805.0,1020.84,724.08
2018,5,28,15,0,885.0,101.0,3.3,33.9,769.0,1020.49,725.78
2018,5,28,15,15,873.5,98.5,3.3,33.9,727.0,1013.04,722.61
2018,5,28,15,30,862.0,96.0,3.3,33.9,685.0,1002.21,717.47
2018,5,28,15,45,846.5,93.0,3.3,33.5,639.0,983.47,708.54
2018,5,28,16,0,831.0,90.0,3.3,33.1,593.0,973.45,705.35
2018,5,28,16,15,810.5,87.5,3.3,32.65,544.0,944.24,689.71
2018,5,28,16,30,790.0,85.0,3.3,32.2,495.0,912.41,672.26
2018,5,28,16,45,763.5,81.0,3.25,31.75,444.0,870.45,647.34
2018,5,28,17,0,737.0,77.0,3.2,31.3,393.0,826.59,620.6
2018,5,28,17,15,701.0,72.5,3.15,30.3,342.0,771.71,586.67
2018,5,28,17,30,665.0,68.0,3.1,29.3,291.0,722.24,555.19
2018,5,28,17,45,613.5,62.5,3.0,28.35,241.5,652.23,506.78
2018,5,28,18,0,562.0,57.0,2.9,27.4,192.0,583.43,456.8
2018,5,28,18,15,485.0,49.5,3.0,26.25,146.5,493.24,388.57
2018,5,28,18,30,408.0,42.0,3.1,25.1,101.0,407.19,319.32
2018,5,28,18,45,288.5,31.5,3.2,23.95,65.5,292.5,216.78
2018,5,28,19,0,169.0,21.0,3.3,22.8,30.0,168.59,0.0
2018,5,28,19,15,84.5,10.5,3.45,22.05,15.0,62.53,0.0
2018,5,28,19,30,0.0,0.0,3.6,21.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.75,17.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,29,4,45,49.0,6.5,2.85,14.45,8.0,0.0,0.0
2018,5,29,5,0,98.0,13.0,3.1,14.6,16.0,11.1,0.0
2018,5,29,5,15,225.5,25.0,3.15,15.15,47.5,20.68,7.46
2018,5,29,5,30,353.0,37.0,3.2,15.7,79.0,30.39,20.18
2018,5,29,5,45,439.5,44.0,3.25,16.25,121.5,35.45,25.33
2018,5,29,6,0,526.0,51.0,3.3,16.8,164.0,40.54,30.14
2018,5,29,6,15,583.0,57.0,3.25,17.6,212.5,44.63,33.83
2018,5,29,6,30,640.0,63.0,3.2,18.4,261.0,48.68,37.33
2018,5,29,6,45,679.5,68.0,3.15,19.25,312.0,56.37,43.87
2018,5,29,7,0,719.0,73.0,3.1,20.1,363.0,59.64,46.43
2018,5,29,7,15,747.5,76.5,3.05,21.0,413.5,61.55,47.75
2018,5,29,7,30,776.0,80.0,3.0,21.9,464.0,63.4,48.99
2018,5,29,7,45,797.0,83.5,3.0,22.8,513.5,65.07,50.05
2018,5,29,8,0,818.0,87.0,3.0,23.7,563.0,66.65,51.01
2018,5,29,8,15,834.0,89.5,2.95,24.5,609.0,77.26,59.56
2018,5,29,8,30,850.0,92.0,2.9,25.3,655.0,78.63,60.32
2018,5,29,8,45,862.0,94.5,2.9,26.1,697.5,79.79,60.91
2018,5,29,9,0,874.0,97.0,2.9,26.9,740.0,124.79,68.2
2018,5,29,9,15,885.0,98.0,2.9,27.55,778.0,176.8,96.77
2018,5,29,9,30,896.0,99.0,2.9,28.2,816.0,230.16,135.42
2018,5,29,9,45,905.0,99.5,2.9,28.85,848.5,283.89,178.82
2018,5,29,10,0,914.0,100.0,2.9,29.5,881.0,338.36,224.39
2018,5,29,10,15,919.0,101.0,2.95,30.0,907.0,392.32,269.93
2018,5,29,10,30,924.0,102.0,3.0,30.5,933.0,446.19,314.62
2018,5,29,10,45,927.0,103.5,3.05,31.0,952.0,499.22,357.56
2018,5,29,11,0,930.0,105.0,3.1,31.5,971.0,551.58,398.71
2018,5,29,11,15,932.0,105.5,3.15,31.8,983.0,601.81,437.45
2018,5,29,11,30,934.0,106.0,3.2,32.1,995.0,650.87,474.26
2018,5,29,11,45,935.0,106.0,3.3,32.45,1000.0,697.58,508.55
2018,5,29,12,0,936.0,106.0,3.4,32.8,1005.0,742.69,540.92
2018,5,29,12,15,934.0,107.5,3.5,32.85,1002.5,785.02,570.96
2018,5,29,12,30,932.0,109.0,3.6,32.9,1000.0,825.19,597.93
2018,5,29,12,45,928.0,110.0,3.7,33.0,989.5,860.93,621.76
2018,5,29,13,0,924.0,111.0,3.8,33.1,979.0,893.97,643.8
2018,5,29,13,15,920.5,111.0,3.95,32.95,962.0,923.66,664.6
2018,5,29,13,30,917.0,111.0,4.1,32.8,945.0,950.34,683.54
2018,5,29,13,45,913.0,109.5,4.25,32.7,921.5,971.96,699.18
2018,5,29,14,0,909.0,108.0,4.4,32.6,898.0,990.28,712.84
2018,5,29,14,15,902.5,107.5,4.55,32.25,868.5,1003.84,724.32
2018,5,29,14,30,896.0,107.0,4.7,31.9,839.0,1014.0,733.73
2018,5,29,14,45,888.0,104.5,4.85,31.55,803.0,1017.06,739.26
2018,5,29,15,0,880.0,102.0,5.0,31.2,767.0,1016.62,742.68
2018,5,29,15,15,868.0,100.0,5.0,31.2,725.5,1009.26,739.41
2018,5,29,15,30,856.0,98.0,5.0,31.2,684.0,998.57,734.1
2018,5,29,15,45,843.0,95.0,5.2,29.95,639.5,982.46,730.55
2018,5,29,16,0,830.0,92.0,5.4,28.7,595.0,975.15,732.89
2018,5,29,16,15,814.0,88.5,5.45,27.75,548.0,949.2,720.36
2018,5,29,16,30,798.0,85.0,5.5,26.8,501.0,920.5,705.75
2018,5,29,16,45,773.5,81.0,5.5,25.85,450.5,880.37,682.31
2018,5,29,17,0,749.0,77.0,5.5,24.9,400.0,838.24,656.77
2018,5,29,17,15,714.0,73.0,5.5,23.75,349.0,784.66,622.35
2018,5,29,17,30,679.0,69.0,5.5,22.6,298.0,736.5,590.52
2018,5,29,17,45,629.0,63.5,5.5,21.4,248.0,667.36,540.95
2018,5,29,18,0,579.0,58.0,5.5,20.2,198.0,599.26,489.49
2018,5,29,18,15,500.5,51.0,5.45,19.25,152.0,507.83,415.9
2018,5,29,18,30,422.0,44.0,5.4,18.3,106.0,420.31,341.69
2018,5,29,18,45,299.0,33.0,5.35,17.3,69.0,301.62,232.45
2018,5,29,19,0,176.0,22.0,5.3,16.3,32.0,175.95,3.15
2018,5,29,19,15,88.0,11.0,5.25,15.8,16.0,65.25,0.0
2018,5,29,19,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,30,4,45,7.5,5.5,5.0,11.15,5.5,0.0,0.0
2018,5,30,5,0,15.0,11.0,5.1,11.3,11.0,9.39,0.0
2018,5,30,5,15,57.0,26.5,5.2,11.6,32.5,21.08,8.25
2018,5,30,5,30,99.0,42.0,5.3,11.9,54.0,32.34,22.23
2018,5,30,5,45,129.0,59.5,5.4,12.2,82.5,45.09,34.29
2018,5,30,6,0,159.0,77.0,5.5,12.5,111.0,57.52,45.82
2018,5,30,6,15,240.0,90.5,5.55,12.85,157.5,67.39,54.85
2018,5,30,6,30,321.0,104.0,5.6,13.2,204.0,74.43,61.13
2018,5,30,6,45,311.0,125.0,5.7,13.5,236.0,90.58,75.34
2018,5,30,7,0,301.0,146.0,5.8,13.8,268.0,103.43,86.4
2018,5,30,7,15,266.5,174.5,5.8,14.1,293.0,119.81,100.39
2018,5,30,7,30,232.0,203.0,5.8,14.4,318.0,135.25,113.37
2018,5,30,7,45,258.0,222.0,5.85,14.7,362.0,145.44,121.67
2018,5,30,8,0,284.0,241.0,5.9,15.0,406.0,155.17,129.5
2018,5,30,8,15,289.0,261.5,5.9,15.25,441.5,164.84,137.23
2018,5,30,8,30,294.0,282.0,5.9,15.5,477.0,173.92,144.43
2018,5,30,8,45,359.0,282.5,5.95,15.7,536.0,173.57,143.65
2018,5,30,9,0,424.0,283.0,6.0,15.9,595.0,188.28,136.09
2018,5,30,9,15,409.5,305.0,6.0,16.1,619.0,228.36,163.1
2018,5,30,9,30,395.0,327.0,6.0,16.3,643.0,279.02,203.09
2018,5,30,9,45,477.0,308.0,6.0,16.55,705.0,304.52,221.4
2018,5,30,10,0,559.0,289.0,6.0,16.8,767.0,349.84,257.48
2018,5,30,10,15,662.0,248.0,6.05,17.25,831.0,391.68,291.69
2018,5,30,10,30,765.0,207.0,6.1,17.7,895.0,446.99,337.51
2018,5,30,10,45,567.5,261.5,6.1,18.15,778.0,441.51,339.31
2018,5,30,11,0,370.0,316.0,6.1,18.6,661.0,421.16,326.64
2018,5,30,11,15,398.5,335.5,6.15,19.0,711.5,478.0,371.47
2018,5,30,11,30,427.0,355.0,6.2,19.4,762.0,538.13,418.02
2018,5,30,11,45,586.0,292.0,6.2,19.8,853.5,619.58,481.95
2018,5,30,12,0,745.0,229.0,6.2,20.2,945.0,716.4,556.66
2018,5,30,12,15,821.0,187.0,6.3,20.3,974.0,773.29,601.44
2018,5,30,12,30,897.0,145.0,6.4,20.4,1003.0,827.47,643.3
2018,5,30,12,45,893.5,146.0,6.45,20.45,993.0,863.22,669.28
2018,5,30,13,0,890.0,147.0,6.5,20.5,983.0,896.42,693.46
2018,5,30,13,15,887.0,145.0,6.55,20.35,965.5,924.72,714.7
2018,5,30,13,30,884.0,143.0,6.6,20.2,948.0,950.02,733.91
2018,5,30,13,45,876.0,143.5,6.65,20.05,923.5,969.85,749.35
2018,5,30,14,0,868.0,144.0,6.7,19.9,899.0,986.39,762.61
2018,5,30,14,15,863.5,140.0,6.75,19.6,869.0,998.64,773.45
2018,5,30,14,30,859.0,136.0,6.8,19.3,839.0,1020.95,791.68
2018,5,30,14,45,852.5,132.5,6.8,19.05,804.0,1024.92,796.54
2018,5,30,15,0,846.0,129.0,6.8,18.8,769.0,1025.37,799.16
2018,5,30,15,15,833.0,125.5,6.8,18.8,727.0,1015.76,793.96
2018,5,30,15,30,820.0,122.0,6.8,18.8,685.0,1002.72,786.49
2018,5,30,15,45,803.5,119.0,6.8,18.05,639.5,983.42,776.85
2018,5,30,16,0,787.0,116.0,6.8,17.3,594.0,961.01,764.93
2018,5,30,16,15,763.0,113.0,6.75,16.85,545.0,935.15,749.26
2018,5,30,16,30,739.0,110.0,6.7,16.4,496.0,900.39,726.78
2018,5,30,16,45,708.0,105.5,6.7,16.0,445.0,854.74,695.81
2018,5,30,17,0,677.0,101.0,6.7,15.6,394.0,807.45,662.94
2018,5,30,17,15,631.5,96.5,6.55,15.05,342.5,745.39,617.5
2018,5,30,17,30,586.0,92.0,6.4,14.5,291.0,682.92,570.42
2018,5,30,17,45,522.0,85.5,6.3,14.0,241.0,601.93,506.75
2018,5,30,18,0,458.0,79.0,6.2,13.5,191.0,519.98,439.86
2018,5,30,18,15,362.0,68.0,6.0,13.0,144.0,415.75,351.37
2018,5,30,18,30,266.0,57.0,5.8,12.5,97.0,318.29,264.99
2018,5,30,18,45,164.0,40.0,5.65,12.05,62.0,215.35,168.81
2018,5,30,19,0,62.0,23.0,5.5,11.6,27.0,89.75,8.96
2018,5,30,19,15,31.0,11.5,5.45,11.5,13.5,29.52,0.0
2018,5,30,19,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,31,4,45,0.0,3.0,4.35,11.25,3.0,0.0,0.0
2018,5,31,5,0,0.0,6.0,4.4,11.3,6.0,5.12,0.0
2018,5,31,5,15,4.0,16.0,4.4,11.45,16.5,13.2,3.26
2018,5,31,5,30,8.0,26.0,4.4,11.6,27.0,21.8,13.2
2018,5,31,5,45,4.0,40.0,4.4,11.8,40.5,33.0,23.68
2018,5,31,6,0,0.0,54.0,4.4,12.0,54.0,44.16,34.0
2018,5,31,6,15,9.5,77.5,4.45,12.35,80.5,62.16,50.29
2018,5,31,6,30,19.0,101.0,4.5,12.7,107.0,79.85,66.08
2018,5,31,6,45,75.0,129.5,4.5,13.05,159.0,97.79,81.82
2018,5,31,7,0,131.0,158.0,4.5,13.4,211.0,113.17,95.05
2018,5,31,7,15,201.5,175.0,4.5,13.85,269.0,124.86,104.81
2018,5,31,7,30,272.0,192.0,4.5,14.3,327.0,129.5,108.3
2018,5,31,7,45,398.0,187.5,4.45,14.75,408.0,120.42,99.88
2018,5,31,8,0,524.0,183.0,4.4,15.2,489.0,117.37,96.76
2018,5,31,8,15,655.5,156.5,4.4,15.7,570.5,99.13,80.6
2018,5,31,8,30,787.0,130.0,4.4,16.2,652.0,91.12,73.35
2018,5,31,8,45,807.5,130.0,4.4,16.7,696.0,89.17,71.35
2018,5,31,9,0,828.0,130.0,4.4,17.2,740.0,132.36,78.06
2018,5,31,9,15,843.5,130.0,4.45,17.55,779.0,182.7,107.25
2018,5,31,9,30,859.0,130.0,4.5,17.9,818.0,235.05,146.93
2018,5,31,9,45,873.0,128.5,4.55,18.3,852.0,295.31,197.35
2018,5,31,10,0,887.0,127.0,4.6,18.7,886.0,348.55,244.05
2018,5,31,10,15,893.5,128.0,4.7,18.95,912.5,401.84,291.5
2018,5,31,10,30,900.0,129.0,4.8,19.2,939.0,455.22,338.48
2018,5,31,10,45,905.0,129.5,4.85,19.45,959.0,507.5,383.59
2018,5,31,11,0,910.0,130.0,4.9,19.7,979.0,559.35,427.23
2018,5,31,11,15,913.0,130.5,5.0,19.8,991.5,609.46,468.86
2018,5,31,11,30,916.0,131.0,5.1,19.9,1004.0,658.59,508.78
2018,5,31,11,45,917.0,131.0,5.15,20.05,1009.0,704.91,545.48
2018,5,31,12,0,918.0,131.0,5.2,20.2,1014.0,749.72,580.3
2018,5,31,12,15,913.0,135.0,5.25,20.2,1011.0,791.55,612.53
2018,5,31,12,30,908.0,139.0,5.3,20.2,1008.0,831.18,641.49
2018,5,31,12,45,900.5,142.5,5.3,20.2,997.0,865.99,666.33
2018,5,31,13,0,893.0,146.0,5.3,20.2,986.0,898.05,689.2
2018,5,31,13,15,889.0,145.0,5.3,20.15,968.5,926.41,709.58
2018,5,31,13,30,885.0,144.0,5.3,20.1,951.0,951.76,727.91
2018,5,31,13,45,879.0,143.0,5.3,20.05,926.5,972.13,742.85
2018,5,31,14,0,873.0,142.0,5.3,20.0,902.0,989.21,755.63
2018,5,31,14,15,865.0,140.0,5.3,19.9,871.0,1000.06,764.37
2018,5,31,14,30,857.0,138.0,5.3,19.8,840.0,1021.1,780.4
2018,5,31,14,45,846.5,135.5,5.25,19.65,803.5,1022.18,782.42
2018,5,31,15,0,836.0,133.0,5.2,19.5,767.0,1019.73,782.28
2018,5,31,15,15,822.0,131.0,5.2,19.5,725.5,1010.82,777.75
2018,5,31,15,30,808.0,129.0,5.2,19.5,684.0,998.53,771.02
2018,5,31,15,45,791.5,125.0,5.15,19.0,638.5,978.19,759.86
2018,5,31,16,0,775.0,121.0,5.1,18.5,593.0,954.75,746.54
2018,5,31,16,15,753.0,116.5,5.05,18.15,544.0,929.76,731.63
2018,5,31,16,30,731.0,112.0,5.0,17.8,495.0,895.21,709.66
2018,5,31,16,45,701.5,107.0,4.95,17.45,444.5,850.53,679.96
2018,5,31,17,0,672.0,102.0,4.9,17.1,394.0,804.18,648.44
2018,5,31,17,15,632.5,95.5,4.8,16.6,342.5,745.33,606.73
2018,5,31,17,30,593.0,89.0,4.7,16.1,291.0,685.96,563.34
2018,5,31,17,45,538.0,81.0,4.65,15.65,241.5,611.18,506.29
2018,5,31,18,0,483.0,73.0,4.6,15.2,192.0,537.58,447.79
2018,5,31,18,15,402.0,63.0,4.4,14.65,147.0,440.3,367.3
2018,5,31,18,30,321.0,53.0,4.2,14.1,102.0,353.95,292.07
2018,5,31,18,45,214.0,39.0,4.0,13.55,66.5,249.33,195.52
2018,5,31,19,0,107.0,25.0,3.8,13.0,31.0,125.12,25.81
2018,5,31,19,15,53.5,12.5,3.65,12.7,15.5,44.72,0.0
2018,5,31,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,1,4,45,37.0,8.0,1.25,9.6,9.0,0.0,0.0
2018,6,1,5,0,74.0,16.0,1.3,9.9,18.0,13.66,0.0
2018,6,1,5,15,184.5,29.5,1.45,10.6,48.5,22.88,10.17
2018,6,1,5,30,295.0,43.0,1.6,11.3,79.0,33.19,23.14
2018,6,1,5,45,385.5,52.5,1.75,11.95,122.0,42.39,32.02
2018,6,1,6,0,476.0,62.0,1.9,12.6,165.0,49.23,38.47
2018,6,1,6,15,537.0,68.5,1.85,13.2,213.5,53.31,42.25
2018,6,1,6,30,598.0,75.0,1.8,13.8,262.0,57.37,45.82
2018,6,1,6,45,642.0,80.0,1.7,14.45,313.0,60.09,48.05
2018,6,1,7,0,686.0,85.0,1.6,15.1,364.0,62.76,50.15
2018,6,1,7,15,718.0,89.0,1.55,16.0,415.0,64.53,51.36
2018,6,1,7,30,750.0,93.0,1.5,16.9,466.0,72.43,57.85
2018,6,1,7,45,774.5,96.5,1.45,17.8,516.0,73.78,58.59
2018,6,1,8,0,799.0,100.0,1.4,18.7,566.0,75.05,59.26
2018,6,1,8,15,818.0,102.5,1.55,19.55,613.5,75.48,59.23
2018,6,1,8,30,837.0,105.0,1.7,20.4,661.0,75.85,59.16
2018,6,1,8,45,852.5,107.0,1.85,21.3,705.0,86.8,67.99
2018,6,1,9,0,868.0,109.0,2.0,22.2,749.0,133.1,75.62
2018,6,1,9,15,880.5,109.5,2.05,22.7,787.5,184.7,104.72
2018,6,1,9,30,893.0,110.0,2.1,23.2,826.0,237.79,143.86
2018,6,1,9,45,904.0,109.5,2.2,23.75,859.5,291.21,187.69
2018,6,1,10,0,915.0,109.0,2.3,24.3,893.0,345.56,233.9
2018,6,1,10,15,921.0,110.5,2.3,24.75,920.0,400.22,280.5
2018,6,1,10,30,927.0,112.0,2.3,25.2,947.0,454.93,326.28
2018,6,1,10,45,931.5,112.0,2.35,25.65,966.5,507.77,369.62
2018,6,1,11,0,936.0,112.0,2.4,26.1,986.0,560.05,411.26
2018,6,1,11,15,938.5,112.5,2.45,26.4,998.5,610.85,450.81
2018,6,1,11,30,941.0,113.0,2.5,26.7,1011.0,660.55,488.44
2018,6,1,11,45,942.5,113.0,2.5,27.05,1016.0,707.96,523.11
2018,6,1,12,0,944.0,113.0,2.5,27.4,1021.0,753.82,555.76
2018,6,1,12,15,942.5,113.5,2.55,27.65,1018.0,796.14,585.41
2018,6,1,12,30,941.0,114.0,2.6,27.9,1015.0,836.3,611.74
2018,6,1,12,45,937.0,115.0,2.65,28.15,1004.5,872.47,635.29
2018,6,1,13,0,933.0,116.0,2.7,28.4,994.0,905.94,656.98
2018,6,1,13,15,930.0,115.0,2.75,28.6,977.0,935.57,676.27
2018,6,1,13,30,927.0,114.0,2.8,28.8,960.0,962.15,693.61
2018,6,1,13,45,922.5,112.0,2.85,28.95,935.5,983.17,707.58
2018,6,1,14,0,918.0,110.0,2.9,29.1,911.0,1000.82,719.52
2018,6,1,14,15,911.5,108.5,3.0,29.15,880.5,1013.6,729.21
2018,6,1,14,30,905.0,107.0,3.1,29.2,850.0,1022.9,736.85
2018,6,1,14,45,896.0,105.5,3.15,29.25,813.5,1026.21,740.42
2018,6,1,15,0,887.0,104.0,3.2,29.3,777.0,1026.04,741.96
2018,6,1,15,15,875.5,101.5,3.2,29.3,735.5,1018.77,738.85
2018,6,1,15,30,864.0,99.0,3.2,29.3,694.0,1008.12,733.74
2018,6,1,15,45,849.0,96.0,3.35,29.0,648.0,990.07,725.94
2018,6,1,16,0,834.0,93.0,3.5,28.7,602.0,980.85,723.96
2018,6,1,16,15,815.0,90.0,3.55,28.3,554.0,952.62,708.82
2018,6,1,16,30,796.0,87.0,3.6,27.9,506.0,921.69,691.77
2018,6,1,16,45,770.5,83.0,3.6,27.5,455.0,880.72,667.2
2018,6,1,17,0,745.0,79.0,3.6,27.1,404.0,837.78,640.73
2018,6,1,17,15,709.5,75.0,3.6,26.2,353.0,783.88,606.85
2018,6,1,17,30,674.0,71.0,3.6,25.3,302.0,735.61,575.7
2018,6,1,17,45,623.5,65.0,3.55,24.45,251.5,665.49,526.43
2018,6,1,18,0,573.0,59.0,3.5,23.6,201.0,596.45,475.54
2018,6,1,18,15,497.5,51.5,3.5,22.45,155.0,506.92,406.59
2018,6,1,18,30,422.0,44.0,3.5,21.3,109.0,421.32,336.83
2018,6,1,18,45,308.5,34.5,3.5,20.15,73.0,310.69,239.23
2018,6,1,19,0,195.0,25.0,3.5,19.0,37.0,196.55,56.51
2018,6,1,19,15,101.5,13.5,3.6,18.3,19.5,76.19,0.0
2018,6,1,19,30,8.0,2.0,3.7,17.6,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,3.8,16.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,4,45,57.5,7.5,1.85,12.65,9.5,0.0,0.0
2018,6,2,5,0,115.0,15.0,2.0,13.0,19.0,12.8,0.0
2018,6,2,5,15,241.0,26.5,2.2,13.7,51.0,21.95,9.58
2018,6,2,5,30,367.0,38.0,2.4,14.4,83.0,31.19,21.12
2018,6,2,5,45,453.0,45.5,2.55,15.1,126.5,36.68,26.59
2018,6,2,6,0,539.0,53.0,2.7,15.8,170.0,42.16,31.72
2018,6,2,6,15,595.5,58.5,2.55,16.65,219.0,45.82,35.03
2018,6,2,6,30,652.0,64.0,2.4,17.5,268.0,49.47,38.17
2018,6,2,6,45,691.5,69.0,2.25,18.35,319.5,57.23,44.78
2018,6,2,7,0,731.0,74.0,2.1,19.2,371.0,60.48,47.33
2018,6,2,7,15,759.5,77.5,2.0,20.3,422.0,62.38,48.6
2018,6,2,7,30,788.0,81.0,1.9,21.4,473.0,64.23,49.78
2018,6,2,7,45,809.0,84.0,1.8,22.5,522.5,65.54,50.49
2018,6,2,8,0,830.0,87.0,1.7,23.6,572.0,66.78,51.13
2018,6,2,8,15,846.5,89.5,1.7,24.45,619.0,77.46,59.71
2018,6,2,8,30,863.0,92.0,1.7,25.3,666.0,78.85,60.46
2018,6,2,8,45,875.5,94.5,1.7,26.15,709.0,80.02,61.04
2018,6,2,9,0,888.0,97.0,1.7,27.0,752.0,127.83,69.28
2018,6,2,9,15,894.0,101.0,1.75,27.7,789.5,181.61,99.6
2018,6,2,9,30,900.0,105.0,1.8,28.4,827.0,236.27,139.32
2018,6,2,9,45,903.0,109.0,1.9,29.1,858.5,290.91,183.32
2018,6,2,10,0,906.0,113.0,2.0,29.8,890.0,345.72,228.85
2018,6,2,10,15,912.0,114.5,2.05,30.45,916.5,399.9,273.75
2018,6,2,10,30,918.0,116.0,2.1,31.1,943.0,454.14,317.81
2018,6,2,10,45,922.0,117.0,2.15,31.7,963.0,506.98,359.75
2018,6,2,11,0,926.0,118.0,2.2,32.3,983.0,559.26,399.96
2018,6,2,11,15,928.5,118.5,2.15,32.7,995.5,609.62,437.49
2018,6,2,11,30,931.0,119.0,2.1,33.1,1008.0,658.92,472.99
2018,6,2,11,45,933.0,119.0,2.05,33.55,1013.5,706.28,505.93
2018,6,2,12,0,935.0,119.0,2.0,34.0,1019.0,752.18,536.85
2018,6,2,12,15,937.0,118.0,1.95,34.25,1018.0,795.62,565.56
2018,6,2,12,30,939.0,117.0,1.9,34.5,1017.0,837.13,590.89
2018,6,2,12,45,939.0,115.0,1.9,34.75,1007.5,873.99,613.42
2018,6,2,13,0,939.0,113.0,1.9,35.0,998.0,908.24,634.19
2018,6,2,13,15,936.0,112.0,1.9,35.15,980.5,937.98,652.32
2018,6,2,13,30,933.0,111.0,1.9,35.3,963.0,964.65,668.57
2018,6,2,13,45,928.0,110.0,1.9,35.4,939.0,986.26,681.89
2018,6,2,14,0,923.0,109.0,1.9,35.5,915.0,1004.51,693.28
2018,6,2,14,15,916.5,107.0,2.0,35.5,884.0,1016.86,702.71
2018,6,2,14,30,910.0,105.0,2.1,35.5,853.0,1025.68,710.18
2018,6,2,14,45,901.5,103.0,2.2,35.45,816.5,1028.98,714.61
2018,6,2,15,0,893.0,101.0,2.3,35.4,780.0,1028.75,717.05
2018,6,2,15,15,881.0,99.0,2.3,35.4,738.5,1021.52,714.13
2018,6,2,15,30,869.0,97.0,2.3,35.4,697.0,1010.92,709.31
