Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,15,45,854.5,94.5,2.45,35.0,651.5,993.94,703.32
2018,6,2,16,0,840.0,92.0,2.6,34.6,606.0,985.76,702.85
2018,6,2,16,15,821.0,88.5,2.6,34.2,557.0,956.85,687.69
2018,6,2,16,30,802.0,85.0,2.6,33.8,508.0,925.23,670.75
2018,6,2,16,45,776.0,81.5,2.65,33.35,457.0,884.35,647.93
2018,6,2,17,0,750.0,78.0,2.7,32.9,406.0,841.51,623.2
2018,6,2,17,15,715.0,74.0,2.5,31.75,355.0,788.02,590.42
2018,6,2,17,30,680.0,70.0,2.3,30.6,304.0,739.85,560.15
2018,6,2,17,45,630.0,64.5,2.15,29.4,254.0,670.71,513.87
2018,6,2,18,0,580.0,59.0,2.0,28.2,204.0,602.59,465.99
2018,6,2,18,15,505.5,51.5,2.05,27.0,157.5,513.62,400.61
2018,6,2,18,30,431.0,44.0,2.1,25.8,111.0,428.5,334.07
2018,6,2,18,45,317.5,34.5,2.15,24.55,74.5,317.53,239.95
2018,6,2,19,0,204.0,25.0,2.2,23.3,38.0,203.42,69.59
2018,6,2,19,15,107.0,13.5,2.4,22.65,20.0,79.78,0.0
2018,6,2,19,30,10.0,2.0,2.6,22.0,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.8,21.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,20.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,3,4,45,57.5,8.0,2.7,14.95,10.0,0.0,0.0
2018,6,3,5,0,115.0,16.0,2.9,15.2,20.0,13.66,0.0
2018,6,3,5,15,239.5,27.5,3.0,15.8,52.0,22.84,10.26
2018,6,3,5,30,364.0,39.0,3.1,16.4,84.0,32.04,21.66
2018,6,3,5,45,449.0,46.5,3.15,17.05,127.5,37.48,27.06
2018,6,3,6,0,534.0,54.0,3.2,17.7,171.0,42.92,32.13
2018,6,3,6,15,590.5,60.0,3.1,18.5,220.0,46.94,35.73
2018,6,3,6,30,647.0,66.0,3.0,19.3,269.0,50.91,39.14
2018,6,3,6,45,686.0,71.0,2.9,20.15,320.0,53.91,41.56
2018,6,3,7,0,725.0,76.0,2.8,21.0,371.0,61.95,48.25
2018,6,3,7,15,753.0,79.5,2.8,21.95,421.5,63.77,49.46
2018,6,3,7,30,781.0,83.0,2.8,22.9,472.0,65.55,50.6
2018,6,3,7,45,801.5,86.5,2.8,23.8,521.5,67.14,51.57
2018,6,3,8,0,822.0,90.0,2.8,24.7,571.0,68.64,52.45
2018,6,3,8,15,838.0,93.0,2.75,25.55,617.5,69.62,52.91
2018,6,3,8,30,854.0,96.0,2.7,26.4,664.0,81.08,62.05
2018,6,3,8,45,866.5,98.5,2.7,27.2,707.0,82.17,62.57
2018,6,3,9,0,879.0,101.0,2.7,28.0,750.0,129.92,70.85
2018,6,3,9,15,889.0,102.5,2.7,28.75,788.0,182.19,100.0
2018,6,3,9,30,899.0,104.0,2.7,29.5,826.0,235.72,138.74
2018,6,3,9,45,906.5,106.0,2.7,30.25,859.0,290.04,182.33
2018,6,3,10,0,914.0,108.0,2.7,31.0,892.0,344.99,227.81
2018,6,3,10,15,919.5,109.0,2.7,31.6,918.0,398.99,272.72
2018,6,3,10,30,925.0,110.0,2.7,32.2,944.0,452.98,316.76
2018,6,3,10,45,929.0,111.0,2.75,32.85,964.0,506.06,358.97
2018,6,3,11,0,933.0,112.0,2.8,33.5,984.0,558.58,399.43
2018,6,3,11,15,935.5,112.5,2.85,33.9,996.5,609.15,437.68
2018,6,3,11,30,938.0,113.0,2.9,34.3,1009.0,658.64,474.05
2018,6,3,11,45,939.0,113.0,3.0,34.7,1014.0,705.53,507.85
2018,6,3,12,0,940.0,113.0,3.1,35.1,1019.0,750.85,539.76
2018,6,3,12,15,938.5,113.5,3.25,35.2,1016.0,792.96,569.48
2018,6,3,12,30,937.0,114.0,3.4,35.3,1013.0,832.94,596.05
2018,6,3,12,45,934.5,113.5,3.55,35.35,1002.5,868.88,620.07
2018,6,3,13,0,932.0,113.0,3.7,35.4,992.0,902.15,642.36
2018,6,3,13,15,928.5,112.5,3.8,35.25,975.0,931.7,662.55
2018,6,3,13,30,925.0,112.0,3.9,35.1,958.0,958.19,680.88
2018,6,3,13,45,874.0,137.5,4.0,34.95,920.0,961.99,684.78
2018,6,3,14,0,823.0,163.0,4.1,34.8,882.0,975.38,695.12
2018,6,3,14,15,796.0,169.5,4.15,34.55,845.5,976.06,697.38
2018,6,3,14,30,769.0,176.0,4.2,34.3,809.0,972.82,697.32
2018,6,3,14,45,784.0,158.5,4.3,34.0,779.0,983.8,707.06
2018,6,3,15,0,799.0,141.0,4.4,33.7,749.0,991.02,714.44
2018,6,3,15,15,829.0,120.0,4.4,33.7,721.0,1005.47,725.31
2018,6,3,15,30,859.0,99.0,4.4,33.7,693.0,1003.13,725.39
2018,6,3,15,45,847.0,95.5,4.5,32.7,648.5,987.6,720.57
2018,6,3,16,0,835.0,92.0,4.6,31.7,604.0,980.83,721.63
2018,6,3,16,15,818.0,88.0,4.6,30.95,556.0,953.35,707.56
2018,6,3,16,30,801.0,84.0,4.6,30.2,508.0,923.13,691.54
2018,6,3,16,45,776.0,80.5,4.65,29.45,457.5,883.27,668.83
2018,6,3,17,0,751.0,77.0,4.7,28.7,407.0,841.43,644.22
2018,6,3,17,15,718.0,72.5,4.6,27.65,356.0,789.18,611.16
2018,6,3,17,30,685.0,68.0,4.5,26.6,305.0,735.94,576.14
2018,6,3,17,45,638.0,62.5,4.45,25.55,255.5,675.1,534.05
2018,6,3,18,0,591.0,57.0,4.4,24.5,206.0,609.33,485.95
2018,6,3,18,15,519.5,50.5,4.35,23.4,160.0,523.82,419.9
2018,6,3,18,30,448.0,44.0,4.3,22.3,114.0,441.81,352.93
2018,6,3,18,45,337.0,34.5,4.25,21.25,77.0,331.98,257.01
2018,6,3,19,0,226.0,25.0,4.2,20.2,40.0,217.05,87.66
2018,6,3,19,15,119.0,13.5,4.2,19.55,21.0,87.53,0.0
2018,6,3,19,30,12.0,2.0,4.2,18.9,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,18.25,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,4,45,70.0,8.0,3.6,13.0,10.5,0.0,0.0
2018,6,4,5,0,140.0,16.0,3.7,13.2,21.0,13.66,0.0
2018,6,4,5,15,271.5,26.0,3.8,13.8,53.5,21.52,9.62
2018,6,4,5,30,403.0,36.0,3.9,14.4,86.0,29.52,19.71
2018,6,4,5,45,487.0,43.0,3.95,14.95,130.5,34.71,24.88
2018,6,4,6,0,571.0,50.0,4.0,15.5,175.0,39.91,29.77
2018,6,4,6,15,625.0,55.0,4.05,16.4,224.0,43.31,32.85
2018,6,4,6,30,679.0,60.0,4.1,17.3,273.0,50.81,39.38
2018,6,4,6,45,716.5,64.0,4.1,18.2,324.5,53.48,41.52
2018,6,4,7,0,754.0,68.0,4.1,19.1,376.0,56.12,43.55
2018,6,4,7,15,781.0,71.5,4.2,19.95,427.0,58.2,45.06
2018,6,4,7,30,808.0,75.0,4.3,20.8,478.0,60.22,46.47
2018,6,4,7,45,828.0,78.0,4.35,21.65,527.5,70.25,54.7
2018,6,4,8,0,848.0,81.0,4.4,22.5,577.0,72.4,56.14
2018,6,4,8,15,863.0,83.5,4.45,23.15,623.5,74.01,57.17
2018,6,4,8,30,878.0,86.0,4.5,23.8,670.0,75.48,58.08
2018,6,4,8,45,890.0,88.5,4.55,24.5,713.5,76.76,58.81
2018,6,4,9,0,902.0,91.0,4.6,25.2,757.0,125.83,67.79
2018,6,4,9,15,905.0,96.0,4.7,25.6,793.5,180.46,99.57
2018,6,4,9,30,908.0,101.0,4.8,26.0,830.0,235.67,140.93
2018,6,4,9,45,908.0,107.5,4.85,26.45,861.5,291.49,187.26
2018,6,4,10,0,908.0,114.0,4.9,26.9,893.0,347.2,235.08
2018,6,4,10,15,915.0,115.0,5.0,27.0,920.5,401.44,282.15
2018,6,4,10,30,922.0,116.0,5.1,27.1,948.0,455.83,328.83
2018,6,4,10,45,926.5,117.0,5.2,27.25,968.0,509.03,373.7
2018,6,4,11,0,931.0,118.0,5.3,27.4,988.0,561.72,417.13
2018,6,4,11,15,934.5,117.5,5.4,27.3,1000.5,612.11,458.29
2018,6,4,11,30,938.0,117.0,5.5,27.2,1013.0,661.48,497.83
2018,6,4,11,45,940.5,117.0,5.65,27.1,1019.5,709.41,535.69
2018,6,4,12,0,943.0,117.0,5.8,27.0,1026.0,755.9,571.9
2018,6,4,12,15,943.0,117.0,5.9,26.8,1024.0,798.93,604.92
2018,6,4,12,30,943.0,117.0,6.0,26.6,1022.0,839.92,634.66
2018,6,4,12,45,941.0,116.5,6.1,26.4,1012.0,876.58,661.37
2018,6,4,13,0,939.0,116.0,6.2,26.2,1002.0,910.59,686.29
2018,6,4,13,15,936.5,115.0,6.2,26.0,985.5,940.88,708.18
2018,6,4,13,30,934.0,114.0,6.2,25.8,969.0,968.12,728.04
2018,6,4,13,45,930.5,112.5,6.2,25.6,945.5,990.79,744.84
2018,6,4,14,0,927.0,111.0,6.2,25.4,922.0,1010.13,759.5
2018,6,4,14,15,911.0,114.0,6.2,25.15,888.0,1018.54,766.94
2018,6,4,14,30,895.0,117.0,6.2,24.9,854.0,1023.35,772.13
2018,6,4,14,45,887.0,114.0,6.2,24.65,817.5,1026.27,776.22
2018,6,4,15,0,879.0,111.0,6.2,24.4,781.0,1025.68,778.05
2018,6,4,15,15,865.5,108.0,6.2,24.4,738.0,1016.05,773.0
2018,6,4,15,30,852.0,105.0,6.2,24.4,695.0,1003.03,765.77
2018,6,4,15,45,837.5,101.5,6.15,23.65,649.5,997.49,765.9
2018,6,4,16,0,823.0,98.0,6.1,22.9,604.0,976.35,755.07
2018,6,4,16,15,816.0,92.0,6.05,22.25,559.5,956.6,744.97
2018,6,4,16,30,809.0,86.0,6.0,21.6,515.0,933.8,732.58
2018,6,4,16,45,784.0,82.5,6.0,21.0,464.5,893.84,707.62
2018,6,4,17,0,759.0,79.0,6.0,20.4,414.0,851.86,680.64
2018,6,4,17,15,688.5,79.5,5.9,19.7,354.5,777.15,627.99
2018,6,4,17,30,618.0,80.0,5.8,19.0,295.0,698.19,570.45
2018,6,4,17,45,520.5,75.5,5.7,18.3,236.5,590.45,488.05
2018,6,4,18,0,423.0,71.0,5.6,17.6,178.0,479.37,399.71
2018,6,4,18,15,410.5,59.0,5.45,16.9,144.0,446.87,372.0
2018,6,4,18,30,398.0,47.0,5.3,16.2,110.0,407.16,335.7
2018,6,4,18,45,296.5,36.5,5.15,15.55,74.5,304.64,242.51
2018,6,4,19,0,195.0,26.0,5.0,14.9,39.0,200.62,91.92
2018,6,4,19,15,103.0,14.0,4.95,14.5,20.5,77.83,0.0
2018,6,4,19,30,11.0,2.0,4.9,14.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.85,13.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.5,3.6,11.0,10.0,0.0,0.0
2018,6,5,5,0,84.0,17.0,3.7,11.2,20.0,14.51,0.0
2018,6,5,5,15,199.0,31.0,3.8,11.65,52.0,24.05,11.7
2018,6,5,5,30,314.0,45.0,3.9,12.1,84.0,34.74,24.45
2018,6,5,5,45,403.0,54.0,4.0,12.6,127.5,43.67,33.07
2018,6,5,6,0,492.0,63.0,4.1,13.1,171.0,50.07,39.13
2018,6,5,6,15,550.5,70.5,4.1,13.65,220.5,54.94,43.61
2018,6,5,6,30,609.0,78.0,4.1,14.2,270.0,59.72,47.82
2018,6,5,6,45,651.0,84.0,4.1,14.75,321.5,63.09,50.64
2018,6,5,7,0,693.0,90.0,4.1,15.3,373.0,66.36,53.28
2018,6,5,7,15,724.5,94.5,4.05,15.85,424.5,68.35,54.73
2018,6,5,7,30,756.0,99.0,4.0,16.4,476.0,70.25,56.07
2018,6,5,7,45,779.5,103.0,3.95,16.9,526.5,78.44,62.86
2018,6,5,8,0,803.0,107.0,3.9,17.4,577.0,79.87,63.76
2018,6,5,8,15,821.0,109.0,3.9,17.95,623.5,79.77,63.32
2018,6,5,8,30,839.0,111.0,3.9,18.5,670.0,79.63,62.88
2018,6,5,8,45,854.0,113.5,3.85,19.1,714.0,79.71,62.62
2018,6,5,9,0,869.0,116.0,3.8,19.7,758.0,138.45,80.34
2018,6,5,9,15,885.0,115.0,3.8,20.15,798.0,189.59,109.67
2018,6,5,9,30,901.0,114.0,3.8,20.6,838.0,242.55,149.34
2018,6,5,9,45,915.5,112.0,3.8,21.1,873.0,296.19,194.04
2018,6,5,10,0,930.0,110.0,3.8,21.6,908.0,351.1,241.49
2018,6,5,10,15,930.0,114.0,3.85,21.95,932.5,405.99,289.62
2018,6,5,10,30,930.0,118.0,3.9,22.3,957.0,460.33,336.52
2018,6,5,10,45,865.5,160.5,3.95,22.7,954.5,509.07,378.34
2018,6,5,11,0,801.0,203.0,4.0,23.1,952.0,555.54,416.42
2018,6,5,11,15,799.5,207.0,4.1,23.35,963.0,602.77,454.06
2018,6,5,11,30,798.0,211.0,4.2,23.6,974.0,649.03,490.03
2018,6,5,11,45,879.0,160.0,4.3,23.8,1004.5,700.46,530.35
2018,6,5,12,0,960.0,109.0,4.4,24.0,1035.0,761.24,576.75
2018,6,5,12,15,954.5,113.0,4.5,24.05,1031.5,803.98,608.37
2018,6,5,12,30,949.0,117.0,4.6,24.1,1028.0,844.37,636.85
2018,6,5,12,45,940.5,121.0,4.7,24.15,1016.5,879.81,661.84
2018,6,5,13,0,932.0,125.0,4.8,24.2,1005.0,912.36,684.88
2018,6,5,13,15,929.5,123.5,4.9,24.05,988.0,942.25,706.71
2018,6,5,13,30,927.0,122.0,5.0,23.9,971.0,969.09,726.57
2018,6,5,13,45,923.0,120.0,5.1,23.75,947.0,990.88,743.14
2018,6,5,14,0,919.0,118.0,5.2,23.6,923.0,1009.33,757.62
2018,6,5,14,15,913.5,115.5,5.25,23.3,892.5,1022.39,768.7
2018,6,5,14,30,908.0,113.0,5.3,23.0,862.0,1031.95,777.6
2018,6,5,14,45,900.5,111.0,5.35,22.7,826.5,1036.53,783.31
2018,6,5,15,0,893.0,109.0,5.4,22.4,791.0,1037.61,786.84
2018,6,5,15,15,879.5,106.5,5.4,22.4,748.0,1028.59,782.27
2018,6,5,15,30,866.0,104.0,5.4,22.4,705.0,1016.16,775.54
2018,6,5,15,45,855.0,100.0,5.4,21.6,660.5,1013.49,778.21
2018,6,5,16,0,844.0,96.0,5.4,20.8,616.0,995.18,769.97
2018,6,5,16,15,827.0,92.5,5.35,20.25,567.5,968.38,754.66
2018,6,5,16,30,810.0,89.0,5.3,19.7,519.0,938.8,737.24
2018,6,5,16,45,785.0,85.0,5.25,19.2,468.0,898.22,711.44
2018,6,5,17,0,760.0,81.0,5.2,18.7,417.0,855.6,683.64
2018,6,5,17,15,725.5,76.5,5.1,18.1,365.0,801.75,646.68
2018,6,5,17,30,691.0,72.0,5.0,17.5,313.0,753.39,612.75
2018,6,5,17,45,641.5,66.5,4.9,16.9,262.5,684.36,561.42
2018,6,5,18,0,592.0,61.0,4.8,16.3,212.0,616.24,508.6
2018,6,5,18,15,518.0,54.0,4.65,15.7,165.0,527.75,436.76
2018,6,5,18,30,444.0,47.0,4.5,15.1,118.0,442.75,364.48
2018,6,5,18,45,331.0,37.0,4.3,14.5,80.0,330.45,264.09
2018,6,5,19,0,218.0,27.0,4.1,13.9,42.0,218.92,109.45
2018,6,5,19,15,114.5,14.5,4.05,13.55,22.0,85.7,0.0
2018,6,5,19,30,11.0,2.0,4.0,13.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.95,12.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.5,3.6,11.3,8.0,6.4,0.0
2018,6,6,5,0,40.0,15.0,3.7,11.5,16.0,12.8,0.0
2018,6,6,5,15,113.0,29.0,3.75,11.9,41.0,22.68,10.83
2018,6,6,5,30,186.0,43.0,3.8,12.3,66.0,32.77,22.74
2018,6,6,5,45,182.5,59.5,3.9,12.7,90.5,45.42,34.6
2018,6,6,6,0,179.0,76.0,4.0,13.1,115.0,57.02,45.32
2018,6,6,6,15,215.5,92.5,4.0,13.5,151.5,68.54,55.75
2018,6,6,6,30,252.0,109.0,4.0,13.9,188.0,79.76,65.68
2018,6,6,6,45,268.5,129.0,4.0,14.3,226.5,92.65,76.87
2018,6,6,7,0,285.0,149.0,4.0,14.7,265.0,105.06,87.43
2018,6,6,7,15,441.0,140.5,4.05,15.1,347.5,95.67,78.82
2018,6,6,7,30,597.0,132.0,4.1,15.5,430.0,90.65,74.07
2018,6,6,7,45,569.5,147.5,4.15,15.9,455.0,98.01,80.08
2018,6,6,8,0,542.0,163.0,4.2,16.3,480.0,105.68,86.29
2018,6,6,8,15,384.0,226.5,4.25,16.75,460.5,137.47,113.01
2018,6,6,8,30,226.0,290.0,4.3,17.2,441.0,189.28,156.11
2018,6,6,8,45,292.0,298.0,4.35,17.65,506.0,179.86,147.5
2018,6,6,9,0,358.0,306.0,4.4,18.1,571.0,209.55,153.15
2018,6,6,9,15,423.5,299.0,4.45,18.5,628.0,227.74,159.94
2018,6,6,9,30,489.0,292.0,4.5,18.9,685.0,265.18,185.61
2018,6,6,9,45,650.5,230.5,4.55,19.3,775.5,294.86,204.47
2018,6,6,10,0,812.0,169.0,4.6,19.7,866.0,348.89,245.61
2018,6,6,10,15,836.5,160.5,4.7,19.95,897.5,399.31,289.67
2018,6,6,10,30,861.0,152.0,4.8,20.2,929.0,451.78,335.08
2018,6,6,10,45,802.5,189.0,4.9,20.45,925.5,500.37,377.34
2018,6,6,11,0,744.0,226.0,5.0,20.7,922.0,541.61,412.35
2018,6,6,11,15,695.0,258.0,5.1,20.9,915.0,581.6,445.02
2018,6,6,11,30,646.0,290.0,5.2,21.1,908.0,616.93,473.04
2018,6,6,11,45,749.0,232.0,5.35,21.25,952.0,679.03,522.2
2018,6,6,12,0,852.0,174.0,5.5,21.4,996.0,742.49,572.18
2018,6,6,12,15,868.5,163.5,5.6,21.45,999.5,779.36,601.33
2018,6,6,12,30,885.0,153.0,5.7,21.5,1003.0,823.3,634.45
2018,6,6,12,45,875.5,157.0,5.75,21.55,991.0,856.3,658.16
2018,6,6,13,0,866.0,161.0,5.8,21.6,979.0,898.3,688.27
2018,6,6,13,15,862.0,160.0,5.85,21.55,962.0,927.05,709.22
2018,6,6,13,30,858.0,159.0,5.9,21.5,945.0,952.78,728.16
2018,6,6,13,45,853.0,156.5,5.9,21.45,921.0,972.97,743.02
2018,6,6,14,0,848.0,154.0,5.9,21.4,897.0,989.83,755.7
2018,6,6,14,15,840.0,152.0,5.9,21.2,867.0,1000.91,764.94
2018,6,6,14,30,832.0,150.0,5.9,21.0,837.0,1008.53,771.95
2018,6,6,14,45,821.5,147.0,5.9,20.8,800.5,1009.14,774.25
2018,6,6,15,0,811.0,144.0,5.9,20.6,764.0,1006.26,774.3
2018,6,6,15,15,797.0,141.0,5.9,20.6,723.0,996.42,769.0
2018,6,6,15,30,783.0,138.0,5.9,20.6,682.0,983.24,761.5
2018,6,6,15,45,765.5,134.0,5.85,19.95,636.5,969.89,755.62
2018,6,6,16,0,748.0,130.0,5.8,19.3,591.0,946.21,742.36
2018,6,6,16,15,724.5,126.0,5.75,18.85,543.0,913.77,722.13
2018,6,6,16,30,701.0,122.0,5.7,18.4,495.0,878.93,699.94
2018,6,6,16,45,669.5,116.5,5.7,17.9,444.5,832.32,669.03
2018,6,6,17,0,638.0,111.0,5.7,17.4,394.0,784.14,636.26
2018,6,6,17,15,595.5,105.0,5.55,16.8,343.5,723.85,592.93
2018,6,6,17,30,553.0,99.0,5.4,16.2,293.0,663.11,548.0
2018,6,6,17,45,494.0,91.0,5.3,15.65,244.0,579.85,483.65
2018,6,6,18,0,435.0,83.0,5.2,15.1,195.0,507.04,425.37
2018,6,6,18,15,356.0,72.0,5.0,14.6,150.5,416.89,349.72
2018,6,6,18,30,277.0,61.0,4.8,14.1,106.0,332.05,275.52
2018,6,6,18,45,184.0,45.5,4.6,13.65,71.0,236.75,189.28
2018,6,6,19,0,91.0,30.0,4.4,13.2,36.0,126.7,65.44
2018,6,6,19,15,46.5,16.0,4.4,13.05,19.0,43.47,0.0
2018,6,6,19,30,2.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.35,12.75,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.5,3.8,11.05,8.0,6.4,0.0
2018,6,7,5,0,32.0,15.0,3.9,11.2,16.0,12.8,0.0
2018,6,7,5,15,106.5,33.0,4.0,11.6,45.0,25.48,13.0
2018,6,7,5,30,181.0,51.0,4.1,12.0,74.0,38.91,28.09
2018,6,7,5,45,263.0,65.5,4.25,12.45,115.0,49.25,38.02
2018,6,7,6,0,345.0,80.0,4.4,12.9,156.0,59.56,47.61
2018,6,7,6,15,408.0,90.5,4.4,13.45,203.0,66.67,54.1
2018,6,7,6,30,471.0,101.0,4.4,14.0,250.0,73.63,60.22
2018,6,7,6,45,519.5,109.5,4.45,14.55,300.0,78.92,64.69
2018,6,7,7,0,568.0,118.0,4.5,15.1,350.0,85.69,70.34
2018,6,7,7,15,604.5,124.5,4.5,15.6,400.5,88.19,72.16
2018,6,7,7,30,641.0,131.0,4.5,16.1,451.0,90.57,73.84
2018,6,7,7,45,669.5,135.5,4.5,16.6,500.0,91.32,74.09
2018,6,7,8,0,698.0,140.0,4.5,17.1,549.0,92.0,74.29
2018,6,7,8,15,719.5,144.5,4.45,17.65,596.0,92.48,74.3
2018,6,7,8,30,741.0,149.0,4.4,18.2,643.0,92.84,74.22
2018,6,7,8,45,758.0,152.5,4.35,18.7,686.0,92.4,73.51
2018,6,7,9,0,775.0,156.0,4.3,19.2,729.0,137.8,82.71
2018,6,7,9,15,797.5,154.0,4.35,19.7,770.0,193.83,116.92
2018,6,7,9,30,820.0,152.0,4.4,20.2,811.0,243.42,153.81
2018,6,7,9,45,842.0,147.5,4.45,20.65,848.0,293.87,195.59
2018,6,7,10,0,864.0,143.0,4.5,21.1,885.0,346.63,240.97
2018,6,7,10,15,870.0,145.0,4.7,21.4,911.5,404.67,291.38
2018,6,7,10,30,876.0,147.0,4.9,21.7,938.0,457.18,337.08
2018,6,7,10,45,879.5,149.0,5.05,22.0,957.5,508.49,380.96
2018,6,7,11,0,883.0,151.0,5.2,22.3,977.0,559.3,423.42
2018,6,7,11,15,886.5,151.5,5.3,22.4,990.0,608.47,463.88
2018,6,7,11,30,890.0,152.0,5.4,22.5,1003.0,656.79,502.79
2018,6,7,11,45,892.5,151.5,5.5,22.65,1009.0,702.77,539.08
2018,6,7,12,0,895.0,151.0,5.6,22.8,1015.0,747.48,573.75
2018,6,7,12,15,896.0,150.5,5.6,22.85,1013.5,789.64,605.79
2018,6,7,12,30,897.0,150.0,5.6,22.9,1012.0,830.0,635.21
2018,6,7,12,45,895.5,149.0,5.65,22.95,1002.5,865.88,660.77
2018,6,7,13,0,894.0,148.0,5.7,23.0,993.0,899.27,684.56
2018,6,7,13,15,892.0,146.5,5.7,23.05,977.0,929.1,705.57
2018,6,7,13,30,890.0,145.0,5.7,23.1,961.0,956.02,724.59
2018,6,7,13,45,887.0,142.5,5.7,23.1,938.0,978.07,740.43
2018,6,7,14,0,884.0,140.0,5.7,23.1,915.0,996.88,754.16
2018,6,7,14,15,878.0,137.0,5.65,23.0,885.0,1009.0,763.35
2018,6,7,14,30,872.0,134.0,5.6,22.9,855.0,1017.66,770.35
2018,6,7,14,45,864.5,130.5,5.6,22.8,819.0,1034.3,783.36
2018,6,7,15,0,857.0,127.0,5.6,22.7,783.0,1034.04,784.86
2018,6,7,15,15,844.5,124.0,5.6,22.7,741.5,1025.77,780.79
2018,6,7,15,30,832.0,121.0,5.6,22.7,700.0,1014.07,774.53
2018,6,7,15,45,818.0,117.5,5.5,22.25,655.5,996.98,765.3
2018,6,7,16,0,804.0,114.0,5.4,21.8,611.0,976.72,753.93
2018,6,7,16,15,787.5,108.0,5.3,21.35,562.5,948.03,736.58
2018,6,7,16,30,771.0,102.0,5.2,20.9,514.0,916.55,717.14
2018,6,7,16,45,746.0,97.0,5.15,20.45,463.5,881.94,695.53
2018,6,7,17,0,721.0,92.0,5.1,20.0,413.0,839.26,667.57
2018,6,7,17,15,685.0,86.5,4.95,19.35,361.5,784.11,629.59
2018,6,7,17,30,649.0,81.0,4.8,18.7,310.0,728.24,589.96
2018,6,7,17,45,568.5,76.5,4.7,18.05,254.0,634.37,519.72
2018,6,7,18,0,488.0,72.0,4.6,17.4,198.0,542.97,448.66
2018,6,7,18,15,435.0,62.5,4.4,16.65,156.5,471.26,390.23
2018,6,7,18,30,382.0,53.0,4.2,15.9,115.0,401.57,330.6
2018,6,7,18,45,278.0,41.0,4.0,15.2,78.0,297.47,237.77
2018,6,7,19,0,174.0,29.0,3.8,14.5,41.0,193.82,107.83
2018,6,7,19,15,91.0,15.5,3.8,14.1,21.5,71.65,0.0
2018,6,7,19,30,8.0,2.0,3.8,13.7,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,4,45,55.0,8.0,2.45,10.8,10.0,6.83,0.0
2018,6,8,5,0,110.0,16.0,2.6,11.2,20.0,13.66,0.0
2018,6,8,5,15,227.5,28.5,2.75,11.85,52.5,22.2,10.68
2018,6,8,5,30,345.0,41.0,2.9,12.5,85.0,33.66,23.52
2018,6,8,5,45,428.5,50.0,3.05,13.2,128.5,40.29,30.03
2018,6,8,6,0,512.0,59.0,3.2,13.9,172.0,46.82,36.14
2018,6,8,6,15,568.0,66.0,3.1,14.6,221.0,51.44,40.34
2018,6,8,6,30,624.0,73.0,3.0,15.3,270.0,55.97,44.28
2018,6,8,6,45,663.0,78.5,2.95,15.95,320.5,59.1,46.87
2018,6,8,7,0,702.0,84.0,2.9,16.6,371.0,62.15,49.3
2018,6,8,7,15,730.5,88.5,2.85,17.35,421.5,64.27,50.84
2018,6,8,7,30,759.0,93.0,2.8,18.1,472.0,72.48,57.61
2018,6,8,7,45,781.0,96.5,2.8,18.8,521.5,73.79,58.37
2018,6,8,8,0,803.0,100.0,2.8,19.5,571.0,75.03,59.07
2018,6,8,8,15,819.5,103.0,2.8,20.25,617.0,75.75,59.3
2018,6,8,8,30,836.0,106.0,2.8,21.0,663.0,76.37,59.47
2018,6,8,8,45,848.5,109.0,2.85,21.7,706.0,76.82,59.52
2018,6,8,9,0,861.0,112.0,2.9,22.4,749.0,135.81,77.47
2018,6,8,9,15,869.5,114.5,2.95,23.05,786.0,187.44,107.23
2018,6,8,9,30,878.0,117.0,3.0,23.7,823.0,240.18,146.42
2018,6,8,9,45,883.5,120.5,3.05,24.35,855.0,293.76,190.52
2018,6,8,10,0,889.0,124.0,3.1,25.0,887.0,347.78,236.44
2018,6,8,10,15,894.5,125.0,3.15,25.6,913.0,400.47,281.42
2018,6,8,10,30,900.0,126.0,3.2,26.2,939.0,453.16,325.63
2018,6,8,10,45,904.5,126.0,3.25,26.8,958.0,504.55,367.76
2018,6,8,11,0,909.0,126.0,3.3,27.4,977.0,555.45,408.27
2018,6,8,11,15,911.5,126.5,3.4,27.8,989.5,604.93,446.99
2018,6,8,11,30,914.0,127.0,3.5,28.2,1002.0,653.4,483.91
2018,6,8,11,45,915.0,126.5,3.6,28.6,1006.5,698.99,517.89
2018,6,8,12,0,916.0,126.0,3.7,29.0,1011.0,743.08,550.01
2018,6,8,12,15,913.0,128.0,3.85,29.15,1008.0,784.53,580.32
2018,6,8,12,30,910.0,130.0,4.0,29.3,1005.0,823.89,607.4
2018,6,8,12,45,904.5,131.0,4.2,29.4,993.5,858.11,631.08
2018,6,8,13,0,899.0,132.0,4.4,29.5,982.0,889.64,652.98
2018,6,8,13,15,896.0,131.0,4.55,29.45,965.5,918.73,673.49
2018,6,8,13,30,893.0,130.0,4.7,29.4,949.0,944.89,692.3
2018,6,8,13,45,888.5,128.0,4.85,29.3,925.5,965.65,708.02
2018,6,8,14,0,884.0,126.0,5.0,29.2,902.0,983.16,721.75
2018,6,8,14,15,877.5,123.5,5.15,28.95,872.0,994.9,732.27
2018,6,8,14,30,871.0,121.0,5.3,28.7,842.0,1003.22,740.71
2018,6,8,14,45,863.0,118.0,5.45,28.45,806.0,1006.1,745.68
2018,6,8,15,0,855.0,115.0,5.6,28.2,770.0,1005.55,748.5
2018,6,8,15,15,842.5,113.0,5.6,28.2,729.5,1010.93,753.72
2018,6,8,15,30,830.0,111.0,5.6,28.2,689.0,1000.31,748.2
2018,6,8,15,45,817.5,106.5,5.75,27.3,644.5,983.45,742.32
2018,6,8,16,0,805.0,102.0,5.9,26.4,600.0,963.45,734.17
2018,6,8,16,15,790.5,96.5,5.9,25.8,553.0,937.23,719.75
2018,6,8,16,30,776.0,91.0,5.9,25.2,506.0,908.22,703.2
2018,6,8,16,45,754.0,86.0,5.9,24.55,457.0,869.97,679.84
2018,6,8,17,0,732.0,81.0,5.9,23.9,408.0,829.66,654.45
2018,6,8,17,15,702.0,75.5,5.7,23.15,358.0,779.5,620.39
2018,6,8,17,30,672.0,70.0,5.5,22.4,308.0,734.16,588.97
2018,6,8,17,45,630.5,64.0,5.35,21.6,259.5,672.04,543.72
2018,6,8,18,0,589.0,58.0,5.2,20.8,211.0,610.45,496.9
2018,6,8,18,15,525.0,51.0,4.95,20.0,165.5,530.31,432.78
2018,6,8,18,30,461.0,44.0,4.7,19.2,120.0,453.27,368.15
2018,6,8,18,45,361.5,35.0,4.5,18.4,82.5,351.71,279.12
2018,6,8,19,0,262.0,26.0,4.3,17.6,45.0,249.06,144.43
2018,6,8,19,15,140.0,14.0,4.25,17.15,23.5,101.93,0.0
2018,6,8,19,30,18.0,2.0,4.2,16.7,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,4.15,16.2,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.0,3.9,13.3,6.5,5.12,0.0
2018,6,9,5,0,16.0,12.0,4.1,13.5,13.0,10.24,0.0
2018,6,9,5,15,19.0,24.0,4.3,13.8,26.0,19.68,8.76
2018,6,9,5,30,22.0,36.0,4.5,14.1,39.0,29.27,19.57
2018,6,9,5,45,12.0,49.0,4.7,14.45,50.5,39.75,29.38
2018,6,9,6,0,2.0,62.0,4.9,14.8,62.0,50.08,38.88
2018,6,9,6,15,1.0,61.0,4.95,15.0,61.0,50.18,39.14
2018,6,9,6,30,0.0,60.0,5.0,15.2,60.0,49.7,38.72
2018,6,9,6,45,14.0,99.5,5.05,15.45,105.0,80.04,65.47
2018,6,9,7,0,28.0,139.0,5.1,15.7,150.0,104.74,86.88
2018,6,9,7,15,62.0,171.5,5.1,15.85,201.0,126.18,105.18
2018,6,9,7,30,96.0,204.0,5.1,16.0,252.0,146.87,122.6
2018,6,9,7,45,130.0,228.0,5.05,16.15,300.0,154.67,128.78
2018,6,9,8,0,164.0,252.0,5.0,16.3,348.0,168.35,139.93
2018,6,9,8,15,255.5,260.0,5.05,16.6,423.5,163.29,135.05
2018,6,9,8,30,347.0,268.0,5.1,16.9,499.0,167.55,138.13
2018,6,9,8,45,396.5,272.0,5.1,17.2,552.5,156.11,127.96
2018,6,9,9,0,446.0,276.0,5.1,17.5,606.0,187.26,133.18
2018,6,9,9,15,450.5,290.5,5.1,17.95,638.5,226.25,158.2
2018,6,9,9,30,455.0,305.0,5.1,18.4,671.0,266.4,188.63
2018,6,9,9,45,441.5,325.5,5.15,18.85,692.5,306.94,222.28
2018,6,9,10,0,428.0,346.0,5.2,19.3,714.0,346.72,255.91
2018,6,9,10,15,484.0,335.5,5.25,19.85,763.5,390.44,290.78
2018,6,9,10,30,540.0,325.0,5.3,20.4,813.0,439.75,330.27
2018,6,9,10,45,662.5,266.0,5.35,20.9,877.5,486.7,367.88
2018,6,9,11,0,785.0,207.0,5.4,21.4,942.0,549.36,417.81
2018,6,9,11,15,737.0,243.0,5.5,21.7,940.5,593.28,453.29
2018,6,9,11,30,689.0,279.0,5.6,22.0,939.0,634.0,485.14
2018,6,9,11,45,719.0,260.5,5.7,22.35,952.5,680.36,521.24
2018,6,9,12,0,749.0,242.0,5.8,22.7,966.0,727.43,557.33
2018,6,9,12,15,574.0,327.0,5.85,22.7,881.0,710.19,543.24
2018,6,9,12,30,399.0,412.0,5.9,22.7,796.0,673.0,513.87
2018,6,9,12,45,449.5,391.5,5.95,22.75,820.0,727.55,555.42
2018,6,9,13,0,500.0,371.0,6.0,22.8,844.0,779.45,594.57
2018,6,9,13,15,615.5,301.5,6.05,22.75,873.5,844.6,645.32
2018,6,9,13,30,731.0,232.0,6.1,22.7,903.0,913.54,698.43
2018,6,9,13,45,737.0,221.5,6.15,22.65,883.5,935.18,714.55
2018,6,9,14,0,743.0,211.0,6.2,22.6,864.0,953.85,728.8
2018,6,9,14,15,664.5,236.0,6.2,22.5,805.0,922.68,707.63
2018,6,9,14,30,586.0,261.0,6.2,22.4,746.0,885.43,680.88
2018,6,9,14,45,594.0,242.5,6.2,22.3,716.0,888.43,685.33
2018,6,9,15,0,602.0,224.0,6.2,22.2,686.0,888.28,687.48
2018,6,9,15,15,568.0,222.5,6.2,22.2,640.0,851.95,662.48
2018,6,9,15,30,534.0,221.0,6.2,22.2,594.0,821.1,641.21
2018,6,9,15,45,514.5,210.5,6.3,21.75,550.5,792.57,623.51
2018,6,9,16,0,495.0,200.0,6.4,21.3,507.0,761.85,603.91
2018,6,9,16,15,566.5,161.0,6.35,20.9,485.5,796.37,633.63
2018,6,9,16,30,638.0,122.0,6.3,20.5,464.0,816.99,651.66
2018,6,9,16,45,615.0,113.5,6.25,20.1,417.0,776.08,623.72
2018,6,9,17,0,592.0,105.0,6.2,19.7,370.0,733.51,594.25
2018,6,9,17,15,560.0,97.0,6.05,19.15,323.0,681.83,557.06
2018,6,9,17,30,528.0,89.0,5.9,18.6,276.0,629.55,518.41
2018,6,9,17,45,423.5,86.5,5.7,18.05,221.5,512.27,426.44
2018,6,9,18,0,319.0,84.0,5.5,17.5,167.0,411.05,343.63
2018,6,9,18,15,279.5,69.0,5.3,16.95,130.5,350.9,292.83
2018,6,9,18,30,240.0,54.0,5.1,16.4,94.0,292.74,241.77
2018,6,9,18,45,179.5,40.5,4.85,15.8,65.0,224.44,179.38
2018,6,9,19,0,119.0,27.0,4.6,15.2,36.0,153.57,91.19
2018,6,9,19,15,64.5,14.5,4.4,14.85,19.0,53.88,0.0
2018,6,9,19,30,10.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,4.05,14.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,4,45,18.0,7.5,2.6,10.2,8.0,6.4,0.0
2018,6,10,5,0,36.0,15.0,2.8,10.5,16.0,12.8,0.0
2018,6,10,5,15,105.5,29.0,2.9,11.15,40.5,22.68,11.18
2018,6,10,5,30,175.0,43.0,3.0,11.8,65.0,32.72,22.79
2018,6,10,5,45,230.0,57.0,3.15,12.4,99.5,42.84,32.39
2018,6,10,6,0,285.0,71.0,3.3,13.0,134.0,52.69,41.5
2018,6,10,6,15,404.0,77.5,3.4,13.75,191.5,57.49,45.87
2018,6,10,6,30,523.0,84.0,3.5,14.5,249.0,63.59,51.2
2018,6,10,6,45,576.5,89.0,3.6,15.3,300.5,66.02,53.12
2018,6,10,7,0,630.0,94.0,3.7,16.1,352.0,68.47,54.95
2018,6,10,7,15,687.0,96.0,3.75,16.85,411.0,68.86,54.95
2018,6,10,7,30,744.0,98.0,3.8,17.6,470.0,69.38,55.04
2018,6,10,7,45,768.0,101.5,3.85,18.35,519.5,77.15,61.39
2018,6,10,8,0,792.0,105.0,3.9,19.1,569.0,78.27,61.95
2018,6,10,8,15,810.0,108.0,3.85,19.7,616.0,78.87,62.11
2018,6,10,8,30,828.0,111.0,3.8,20.3,663.0,79.39,62.22
2018,6,10,8,45,842.0,114.0,3.8,20.9,706.5,79.74,62.19
2018,6,10,9,0,856.0,117.0,3.8,21.5,750.0,127.93,71.69
2018,6,10,9,15,868.0,117.5,3.75,22.05,788.0,188.79,108.94
2018,6,10,9,30,880.0,118.0,3.7,22.6,826.0,240.85,147.69
2018,6,10,9,45,890.5,118.0,3.65,23.1,859.0,293.52,191.29
2018,6,10,10,0,901.0,118.0,3.6,23.6,892.0,347.08,237.21
2018,6,10,10,15,907.0,119.0,3.6,24.05,918.5,400.46,283.3
2018,6,10,10,30,913.0,120.0,3.6,24.5,945.0,453.88,328.68
2018,6,10,10,45,917.5,120.0,3.55,24.9,964.0,505.82,371.84
2018,6,10,11,0,922.0,120.0,3.5,25.3,983.0,557.26,413.33
2018,6,10,11,15,926.0,119.0,3.55,25.6,995.5,607.02,452.77
2018,6,10,11,30,930.0,118.0,3.6,25.9,1008.0,655.83,490.44
2018,6,10,11,45,933.5,116.0,3.6,26.2,1013.5,702.45,525.42
2018,6,10,12,0,937.0,114.0,3.6,26.5,1019.0,747.69,558.55
2018,6,10,12,15,937.0,113.0,3.7,26.65,1016.5,789.56,589.09
2018,6,10,12,30,937.0,112.0,3.8,26.8,1014.0,829.38,616.27
2018,6,10,12,45,936.0,110.5,3.9,27.0,1004.0,865.67,640.84
2018,6,10,13,0,935.0,109.0,4.0,27.2,994.0,899.36,663.59
2018,6,10,13,15,932.5,107.0,4.1,27.2,977.0,928.47,683.81
2018,6,10,13,30,930.0,105.0,4.2,27.2,960.0,954.52,702.06
2018,6,10,13,45,925.5,103.5,4.3,27.2,936.0,976.01,717.38
2018,6,10,14,0,921.0,102.0,4.4,27.2,912.0,994.18,730.64
2018,6,10,14,15,915.5,100.0,4.5,27.0,882.0,1007.46,741.41
2018,6,10,14,30,910.0,98.0,4.6,26.8,852.0,1017.28,750.11
2018,6,10,14,45,901.0,96.5,4.7,26.65,816.0,1020.68,754.89
2018,6,10,15,0,892.0,95.0,4.8,26.5,780.0,1020.59,757.55
2018,6,10,15,15,881.0,92.5,4.8,26.5,739.0,1013.9,754.63
2018,6,10,15,30,870.0,90.0,4.8,26.5,698.0,1003.83,749.63
2018,6,10,15,45,857.0,87.5,4.95,25.75,653.5,988.48,744.63
2018,6,10,16,0,844.0,85.0,5.1,25.0,609.0,970.03,737.46
2018,6,10,16,15,827.5,81.5,5.15,24.45,561.5,943.9,723.49
2018,6,10,16,30,811.0,78.0,5.2,23.9,514.0,926.27,715.39
2018,6,10,16,45,788.5,74.5,5.2,23.35,464.5,888.9,692.66
2018,6,10,17,0,766.0,71.0,5.2,22.8,415.0,849.46,668.03
2018,6,10,17,15,735.5,67.0,5.15,22.05,364.5,800.12,635.64
2018,6,10,17,30,705.0,63.0,5.1,21.3,314.0,749.69,601.34
2018,6,10,17,45,661.5,58.5,5.0,20.55,265.0,686.44,555.59
2018,6,10,18,0,618.0,54.0,4.9,19.8,216.0,629.63,512.75
2018,6,10,18,15,552.5,48.0,4.75,19.0,170.0,548.8,448.59
2018,6,10,18,30,487.0,42.0,4.6,18.2,124.0,471.21,383.85
2018,6,10,18,45,384.0,34.0,4.4,17.4,85.5,367.48,293.5
2018,6,10,19,0,281.0,26.0,4.2,16.6,47.0,264.54,164.48
2018,6,10,19,15,157.5,15.5,4.1,16.15,25.5,114.71,0.0
2018,6,10,19,30,34.0,5.0,4.0,15.7,4.0,0.0,0.0
2018,6,10,19,45,17.0,2.5,3.95,15.25,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,4,45,69.5,8.5,2.0,11.45,11.0,7.26,0.0
2018,6,11,5,0,139.0,17.0,2.2,11.8,22.0,14.51,0.0
2018,6,11,5,15,265.5,27.0,2.2,12.4,54.5,22.33,10.88
2018,6,11,5,30,392.0,37.0,2.2,13.0,87.0,30.28,20.58
2018,6,11,5,45,473.0,44.0,2.25,13.6,130.5,35.42,25.7
2018,6,11,6,0,554.0,51.0,2.3,14.2,174.0,40.56,30.55
2018,6,11,6,15,607.0,56.5,2.2,15.15,222.0,44.29,33.91
2018,6,11,6,30,660.0,62.0,2.1,16.1,270.0,52.25,40.86
2018,6,11,6,45,697.0,66.5,2.0,17.05,320.5,55.23,43.26
2018,6,11,7,0,734.0,71.0,1.9,18.0,371.0,58.15,45.53
2018,6,11,7,15,761.5,74.5,2.0,19.0,421.5,60.13,46.9
2018,6,11,7,30,789.0,78.0,2.1,20.0,472.0,62.05,48.19
2018,6,11,7,45,809.5,81.0,2.2,20.95,521.0,63.43,49.02
2018,6,11,8,0,830.0,84.0,2.3,21.9,570.0,74.01,57.63
2018,6,11,8,15,846.0,86.5,2.35,22.6,616.5,75.57,58.58
2018,6,11,8,30,862.0,89.0,2.4,23.3,663.0,76.99,59.42
2018,6,11,8,45,874.5,90.5,2.4,23.95,705.5,77.62,59.62
2018,6,11,9,0,887.0,92.0,2.4,24.6,748.0,125.51,67.97
2018,6,11,9,15,888.0,98.5,2.4,25.3,784.0,179.71,99.46
2018,6,11,9,30,889.0,105.0,2.4,26.0,820.0,234.3,139.92
2018,6,11,9,45,886.0,113.5,2.4,26.65,850.0,289.39,184.97
2018,6,11,10,0,883.0,122.0,2.4,27.3,880.0,344.07,230.99
2018,6,11,10,15,890.0,123.0,2.45,27.85,907.0,396.84,275.37
2018,6,11,10,30,897.0,124.0,2.5,28.4,934.0,449.79,319.14
2018,6,11,10,45,902.5,124.5,2.5,28.95,954.5,501.72,360.94
2018,6,11,11,0,908.0,125.0,2.5,29.5,975.0,553.28,401.16
2018,6,11,11,15,912.0,125.0,2.55,29.85,988.5,603.13,439.42
2018,6,11,11,30,916.0,125.0,2.6,30.2,1002.0,652.09,475.96
2018,6,11,11,45,917.5,125.0,2.65,30.6,1007.5,698.41,509.58
2018,6,11,12,0,919.0,125.0,2.7,31.0,1013.0,743.3,541.38
2018,6,11,12,15,920.5,124.0,2.75,31.25,1012.0,785.8,571.2
2018,6,11,12,30,922.0,123.0,2.8,31.5,1011.0,826.44,597.7
2018,6,11,12,45,923.5,120.5,2.85,31.75,1002.5,863.69,621.72
2018,6,11,13,0,925.0,118.0,2.9,32.0,994.0,898.51,644.05
2018,6,11,13,15,923.0,116.5,3.0,32.15,978.0,928.51,663.83
2018,6,11,13,30,921.0,115.0,3.1,32.3,962.0,955.54,681.76
2018,6,11,13,45,916.5,113.5,3.15,32.4,938.5,977.13,696.08
2018,6,11,14,0,912.0,112.0,3.2,32.5,915.0,995.42,708.41
2018,6,11,14,15,905.0,111.0,3.3,32.45,885.0,1008.44,718.35
2018,6,11,14,30,898.0,110.0,3.4,32.4,855.0,1018.02,726.3
2018,6,11,14,45,888.5,109.0,3.45,32.4,819.5,1021.67,730.13
2018,6,11,15,0,879.0,108.0,3.5,32.4,784.0,1021.9,731.97
2018,6,11,15,15,870.5,104.5,3.5,32.4,744.0,1016.96,730.32
2018,6,11,15,30,862.0,101.0,3.5,32.4,704.0,1008.63,726.67
2018,6,11,15,45,848.0,98.0,3.6,31.95,659.0,992.01,719.8
2018,6,11,16,0,834.0,95.0,3.7,31.5,614.0,984.31,718.84
2018,6,11,16,15,817.0,91.5,3.7,31.05,566.5,957.85,704.81
2018,6,11,16,30,800.0,88.0,3.7,30.6,519.0,928.63,688.92
2018,6,11,16,45,775.5,84.0,3.75,30.15,468.5,888.93,665.93
2018,6,11,17,0,751.0,80.0,3.8,29.7,418.0,847.21,641.03
2018,6,11,17,15,717.5,76.0,3.75,28.75,367.5,795.35,609.0
2018,6,11,17,30,684.0,72.0,3.7,27.8,317.0,748.62,579.47
2018,6,11,17,45,637.5,66.5,3.7,26.9,267.0,682.51,534.37
2018,6,11,18,0,591.0,61.0,3.7,26.0,217.0,617.15,487.59
2018,6,11,18,15,521.0,54.5,3.75,24.75,170.5,532.59,424.19
2018,6,11,18,30,451.0,48.0,3.8,23.5,124.0,451.22,359.59
2018,6,11,18,45,344.0,38.5,3.85,22.25,85.5,343.25,269.04
2018,6,11,19,0,237.0,29.0,3.9,21.0,47.0,236.85,147.79
2018,6,11,19,15,130.0,16.5,4.0,20.25,25.5,97.94,0.0
2018,6,11,19,30,23.0,4.0,4.1,19.5,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,4.15,18.75,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,4,45,76.0,8.0,2.0,13.8,11.0,6.83,0.0
2018,6,12,5,0,152.0,16.0,2.2,14.2,22.0,13.66,0.0
2018,6,12,5,15,284.5,26.0,2.3,14.9,55.5,21.47,10.11
2018,6,12,5,30,417.0,36.0,2.4,15.6,89.0,29.5,19.66
2018,6,12,5,45,499.0,42.5,2.5,16.35,133.5,34.3,24.41
2018,6,12,6,0,581.0,49.0,2.6,17.1,178.0,39.13,28.91
2018,6,12,6,15,634.0,54.0,2.5,18.0,227.0,46.33,35.29
2018,6,12,6,30,687.0,59.0,2.4,18.9,276.0,50.03,38.44
2018,6,12,6,45,724.0,63.0,2.3,19.8,327.0,52.75,40.61
2018,6,12,7,0,761.0,67.0,2.2,20.7,378.0,55.42,42.66
2018,6,12,7,15,787.5,70.0,2.2,21.95,429.0,57.17,43.79
2018,6,12,7,30,814.0,73.0,2.2,23.2,480.0,58.87,44.85
2018,6,12,7,45,833.5,75.5,2.2,24.45,529.0,68.68,52.72
2018,6,12,8,0,853.0,78.0,2.2,25.7,578.0,70.54,53.81
2018,6,12,8,15,868.0,80.5,2.25,26.6,624.5,72.2,54.81
2018,6,12,8,30,883.0,83.0,2.3,27.5,671.0,73.73,55.69
2018,6,12,8,45,894.5,85.0,2.4,28.4,714.0,74.74,56.16
2018,6,12,9,0,906.0,87.0,2.5,29.3,757.0,123.59,64.69
2018,6,12,9,15,915.0,88.5,2.65,29.95,795.0,176.65,94.24
2018,6,12,9,30,924.0,90.0,2.8,30.6,833.0,230.89,133.5
2018,6,12,9,45,931.5,91.0,2.9,31.3,866.0,285.44,177.31
2018,6,12,10,0,939.0,92.0,3.0,32.0,899.0,340.59,223.13
2018,6,12,10,15,944.0,93.5,3.05,32.5,925.5,395.62,269.1
2018,6,12,10,30,949.0,95.0,3.1,33.0,952.0,450.59,314.23
2018,6,12,10,45,952.5,96.0,3.2,33.45,972.0,504.26,357.44
2018,6,12,11,0,956.0,97.0,3.3,33.9,992.0,557.3,398.96
2018,6,12,11,15,958.5,96.5,3.4,34.1,1004.5,607.85,437.99
2018,6,12,11,30,961.0,96.0,3.5,34.3,1017.0,657.26,475.19
2018,6,12,11,45,961.5,97.0,3.6,34.55,1022.5,705.21,510.32
2018,6,12,12,0,962.0,98.0,3.7,34.8,1028.0,751.54,543.53
2018,6,12,12,15,960.0,99.5,3.8,34.8,1026.0,794.66,573.84
2018,6,12,12,30,958.0,101.0,3.9,34.8,1024.0,835.62,601.24
2018,6,12,12,45,954.0,102.5,4.05,34.8,1014.0,872.59,626.16
2018,6,12,13,0,950.0,104.0,4.2,34.8,1004.0,906.86,649.32
