Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,15,947.0,102.5,4.25,34.65,987.0,936.37,669.34
2018,6,12,13,30,944.0,101.0,4.3,34.5,970.0,962.78,687.44
2018,6,12,13,45,939.5,100.5,4.4,34.4,946.5,985.57,703.42
2018,6,12,14,0,935.0,100.0,4.5,34.3,923.0,1005.04,717.42
2018,6,12,14,15,929.0,99.0,4.55,34.05,893.5,1019.17,728.31
2018,6,12,14,30,923.0,98.0,4.6,33.8,864.0,1029.84,737.17
2018,6,12,14,45,915.5,96.5,4.6,33.55,829.0,1034.97,742.39
2018,6,12,15,0,908.0,95.0,4.6,33.3,794.0,1036.62,745.56
2018,6,12,15,15,897.5,93.0,4.6,33.3,753.0,1031.18,743.57
2018,6,12,15,30,887.0,91.0,4.6,33.3,712.0,1022.34,739.56
2018,6,12,15,45,874.0,88.0,4.6,32.55,667.0,1006.45,733.33
2018,6,12,16,0,861.0,85.0,4.6,31.8,622.0,987.39,725.05
2018,6,12,16,15,845.0,82.5,4.55,31.2,574.5,962.95,712.46
2018,6,12,16,30,829.0,80.0,4.5,30.6,527.0,947.07,705.58
2018,6,12,16,45,806.5,76.0,4.45,30.0,476.5,908.83,683.28
2018,6,12,17,0,784.0,72.0,4.4,29.4,426.0,868.45,659.14
2018,6,12,17,15,754.0,68.5,4.35,28.45,375.5,819.89,629.43
2018,6,12,17,30,724.0,65.0,4.3,27.5,325.0,770.12,597.73
2018,6,12,17,45,680.0,60.5,4.25,26.5,274.5,705.86,554.01
2018,6,12,18,0,636.0,56.0,4.2,25.5,224.0,648.34,513.1
2018,6,12,18,15,571.0,50.0,4.15,24.3,177.0,567.2,452.02
2018,6,12,18,30,506.0,44.0,4.1,23.1,130.0,489.1,389.74
2018,6,12,18,45,400.5,36.0,4.0,21.95,90.5,382.37,300.21
2018,6,12,19,0,295.0,28.0,3.9,20.8,51.0,277.65,177.65
2018,6,12,19,15,165.5,17.0,3.95,20.05,28.0,121.39,0.0
2018,6,12,19,30,36.0,6.0,4.0,19.3,5.0,0.0,0.0
2018,6,12,19,45,18.0,3.0,4.1,18.6,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.5,3.2,12.7,11.5,7.26,0.0
2018,6,13,5,0,152.0,17.0,3.3,12.9,23.0,14.51,0.0
2018,6,13,5,15,287.0,27.0,3.25,13.55,57.0,22.38,10.84
2018,6,13,5,30,422.0,37.0,3.2,14.2,91.0,30.39,20.55
2018,6,13,5,45,506.0,43.5,3.15,14.85,136.0,35.17,25.33
2018,6,13,6,0,590.0,50.0,3.1,15.5,181.0,39.99,29.86
2018,6,13,6,15,643.0,55.0,3.0,16.35,230.5,47.25,36.35
2018,6,13,6,30,696.0,60.0,2.9,17.2,280.0,50.94,39.51
2018,6,13,6,45,733.0,64.0,2.85,18.05,331.5,53.63,41.68
2018,6,13,7,0,770.0,68.0,2.8,18.9,383.0,56.29,43.74
2018,6,13,7,15,796.5,71.5,2.7,19.7,434.5,58.39,45.26
2018,6,13,7,30,823.0,75.0,2.6,20.5,486.0,60.42,46.7
2018,6,13,7,45,843.0,77.0,2.5,21.3,535.5,69.82,54.4
2018,6,13,8,0,863.0,79.0,2.4,22.1,585.0,71.36,55.33
2018,6,13,8,15,878.0,82.0,2.35,22.95,632.5,73.33,56.62
2018,6,13,8,30,893.0,85.0,2.3,23.8,680.0,75.15,57.77
2018,6,13,8,45,904.5,87.0,2.3,24.7,723.0,76.15,58.22
2018,6,13,9,0,916.0,89.0,2.3,25.6,766.0,125.23,66.79
2018,6,13,9,15,922.0,92.5,2.3,26.4,804.0,179.71,97.67
2018,6,13,9,30,928.0,96.0,2.3,27.2,842.0,235.09,138.17
2018,6,13,9,45,930.0,100.0,2.3,27.95,873.5,290.54,183.14
2018,6,13,10,0,932.0,104.0,2.3,28.7,905.0,346.08,229.57
2018,6,13,10,15,936.5,105.5,2.3,29.4,931.0,400.69,275.15
2018,6,13,10,30,941.0,107.0,2.3,30.1,957.0,455.2,319.72
2018,6,13,10,45,944.5,107.5,2.35,30.75,976.5,508.26,362.15
2018,6,13,11,0,948.0,108.0,2.4,31.4,996.0,560.69,402.78
2018,6,13,11,15,950.5,108.5,2.5,31.85,1009.0,611.76,441.65
2018,6,13,11,30,953.0,109.0,2.6,32.3,1022.0,661.75,478.64
2018,6,13,11,45,954.0,109.0,2.7,32.8,1027.5,709.14,512.75
2018,6,13,12,0,955.0,109.0,2.8,33.3,1033.0,754.96,544.93
2018,6,13,12,15,952.5,110.5,2.95,33.55,1030.5,797.67,574.81
2018,6,13,12,30,950.0,112.0,3.1,33.8,1028.0,838.22,601.47
2018,6,13,12,45,945.0,114.0,3.3,34.05,1017.5,874.81,625.72
2018,6,13,13,0,940.0,116.0,3.5,34.3,1007.0,908.69,648.2
2018,6,13,13,15,936.5,115.0,3.7,34.25,990.0,938.3,668.75
2018,6,13,13,30,933.0,114.0,3.9,34.2,973.0,964.84,687.42
2018,6,13,13,45,927.0,113.0,4.15,34.1,948.5,985.86,703.1
2018,6,13,14,0,921.0,112.0,4.4,34.0,924.0,1003.51,716.75
2018,6,13,14,15,914.0,110.5,4.6,33.65,893.5,1016.26,727.88
2018,6,13,14,30,907.0,109.0,4.8,33.3,863.0,1025.52,737.09
2018,6,13,14,45,898.0,108.0,5.0,32.9,827.5,1029.84,743.95
2018,6,13,15,0,889.0,107.0,5.2,32.5,792.0,1030.71,748.71
2018,6,13,15,15,877.5,104.0,5.2,32.5,750.5,1023.39,745.44
2018,6,13,15,30,866.0,101.0,5.2,32.5,709.0,1012.67,740.1
2018,6,13,15,45,851.0,99.0,5.45,31.3,664.0,996.3,736.6
2018,6,13,16,0,836.0,97.0,5.7,30.1,619.0,988.98,739.09
2018,6,13,16,15,817.5,93.5,5.7,29.2,570.5,961.1,724.84
2018,6,13,16,30,799.0,90.0,5.7,28.3,522.0,930.49,708.57
2018,6,13,16,45,775.5,86.0,5.75,27.45,472.0,891.87,686.41
2018,6,13,17,0,752.0,82.0,5.8,26.6,422.0,851.16,662.16
2018,6,13,17,15,720.0,77.5,5.7,25.6,371.5,800.09,629.2
2018,6,13,17,30,688.0,73.0,5.6,24.6,321.0,754.17,598.96
2018,6,13,17,45,643.5,67.5,5.55,23.6,271.0,689.72,553.48
2018,6,13,18,0,599.0,62.0,5.5,22.6,221.0,625.84,506.28
2018,6,13,18,15,532.5,55.0,5.4,21.6,174.5,543.13,441.59
2018,6,13,18,30,466.0,48.0,5.3,20.6,128.0,463.43,376.05
2018,6,13,18,45,364.0,38.5,5.15,19.65,89.0,358.52,285.88
2018,6,13,19,0,262.0,29.0,5.0,18.7,50.0,256.48,168.77
2018,6,13,19,15,146.5,17.0,5.0,18.05,27.5,109.23,0.0
2018,6,13,19,30,31.0,5.0,5.0,17.4,5.0,4.27,0.0
2018,6,13,19,45,15.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,45,59.0,9.0,4.1,12.3,11.0,7.68,0.0
2018,6,14,5,0,118.0,18.0,4.2,12.5,22.0,15.36,0.0
2018,6,14,5,15,243.0,29.0,4.2,12.95,54.5,24.1,12.12
2018,6,14,5,30,368.0,40.0,4.2,13.4,87.0,32.84,22.72
2018,6,14,5,45,453.5,48.0,4.25,13.9,131.0,38.7,28.53
2018,6,14,6,0,539.0,56.0,4.3,14.4,175.0,44.52,34.01
2018,6,14,6,15,595.5,62.0,4.25,14.9,224.5,48.49,37.66
2018,6,14,6,30,652.0,68.0,4.2,15.4,274.0,52.42,41.11
2018,6,14,6,45,691.5,72.5,4.15,15.9,325.0,55.02,43.27
2018,6,14,7,0,731.0,77.0,4.1,16.4,376.0,62.76,49.88
2018,6,14,7,15,760.0,81.0,4.0,16.95,427.5,64.96,51.53
2018,6,14,7,30,789.0,85.0,3.9,17.5,479.0,67.08,53.08
2018,6,14,7,45,811.5,88.0,3.85,18.0,529.0,68.32,53.85
2018,6,14,8,0,834.0,91.0,3.8,18.5,579.0,69.49,54.56
2018,6,14,8,15,851.0,93.0,3.7,19.1,626.0,79.69,62.97
2018,6,14,8,30,868.0,95.0,3.6,19.7,673.0,80.74,63.51
2018,6,14,8,45,881.0,97.0,3.55,20.3,716.5,81.58,63.9
2018,6,14,9,0,894.0,99.0,3.5,20.9,760.0,129.36,72.24
2018,6,14,9,15,905.0,100.5,3.55,21.5,799.0,182.13,102.47
2018,6,14,9,30,916.0,102.0,3.6,22.1,838.0,236.29,142.86
2018,6,14,9,45,925.5,102.0,3.6,22.7,871.5,290.34,187.72
2018,6,14,10,0,935.0,102.0,3.6,23.3,905.0,345.2,234.9
2018,6,14,10,15,940.5,102.5,3.7,23.8,931.5,399.61,282.15
2018,6,14,10,30,946.0,103.0,3.8,24.3,958.0,453.99,328.66
2018,6,14,10,45,950.0,103.5,3.9,24.8,978.0,507.47,373.39
2018,6,14,11,0,954.0,104.0,4.0,25.3,998.0,560.37,416.41
2018,6,14,11,15,956.0,105.0,4.15,25.65,1011.0,611.76,457.46
2018,6,14,11,30,958.0,106.0,4.3,26.0,1024.0,662.02,496.58
2018,6,14,11,45,959.0,106.0,4.45,26.3,1029.5,709.58,532.93
2018,6,14,12,0,960.0,106.0,4.6,26.6,1035.0,755.57,567.54
2018,6,14,12,15,958.0,107.5,4.75,26.65,1033.0,798.81,599.79
2018,6,14,12,30,956.0,109.0,4.9,26.7,1031.0,839.91,628.84
2018,6,14,12,45,952.0,110.5,5.05,26.75,1021.0,877.05,655.13
2018,6,14,13,0,948.0,112.0,5.2,26.8,1011.0,911.52,679.62
2018,6,14,13,15,944.5,111.0,5.3,26.65,994.0,941.29,701.21
2018,6,14,13,30,941.0,110.0,5.4,26.5,977.0,967.97,720.83
2018,6,14,13,45,935.5,109.5,5.5,26.35,953.0,990.07,737.47
2018,6,14,14,0,930.0,109.0,5.6,26.2,929.0,1008.83,752.03
2018,6,14,14,15,923.5,107.0,5.6,25.9,898.5,1021.68,762.51
2018,6,14,14,30,917.0,105.0,5.6,25.6,868.0,1031.0,770.8
2018,6,14,14,45,908.0,103.0,5.6,25.3,831.5,1034.29,775.2
2018,6,14,15,0,899.0,101.0,5.6,25.0,795.0,1034.05,777.39
2018,6,14,15,15,887.5,99.5,5.6,25.0,754.0,1028.37,775.11
2018,6,14,15,30,876.0,98.0,5.6,25.0,713.0,1019.34,770.7
2018,6,14,15,45,862.5,95.0,5.5,24.15,668.0,1003.25,763.48
2018,6,14,16,0,849.0,92.0,5.4,23.3,623.0,984.03,754.13
2018,6,14,16,15,832.0,88.5,5.3,22.8,575.0,969.38,746.96
2018,6,14,16,30,815.0,85.0,5.2,22.3,527.0,940.08,729.4
2018,6,14,16,45,792.0,81.0,5.1,21.8,476.5,901.71,705.21
2018,6,14,17,0,769.0,77.0,5.0,21.3,426.0,861.22,679.11
2018,6,14,17,15,737.0,73.5,4.9,20.7,375.0,811.15,645.59
2018,6,14,17,30,705.0,70.0,4.8,20.1,324.0,759.91,610.21
2018,6,14,17,45,660.5,64.0,4.75,19.5,273.5,699.93,567.04
2018,6,14,18,0,616.0,58.0,4.7,18.9,223.0,634.92,518.0
2018,6,14,18,15,548.5,52.5,4.55,18.25,176.5,553.05,453.0
2018,6,14,18,30,481.0,47.0,4.4,17.6,130.0,474.16,387.29
2018,6,14,18,45,377.0,38.0,4.25,16.9,90.5,367.86,295.66
2018,6,14,19,0,273.0,29.0,4.1,16.2,51.0,265.19,178.61
2018,6,14,19,15,153.0,17.0,4.05,15.8,28.0,113.55,0.0
2018,6,14,19,30,33.0,5.0,4.0,15.4,5.0,4.27,0.0
2018,6,14,19,45,16.5,2.5,3.95,15.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,4,45,56.0,9.0,3.85,12.3,11.0,7.68,0.0
2018,6,15,5,0,112.0,18.0,4.0,12.5,22.0,15.36,0.0
2018,6,15,5,15,234.0,29.5,4.15,13.0,54.0,22.98,11.26
2018,6,15,5,30,356.0,41.0,4.3,13.5,86.0,33.69,23.44
2018,6,15,5,45,442.0,48.5,4.45,13.95,129.5,39.07,28.84
2018,6,15,6,0,528.0,56.0,4.6,14.4,173.0,44.46,33.95
2018,6,15,6,15,583.5,62.0,4.6,15.0,221.0,48.4,37.56
2018,6,15,6,30,639.0,68.0,4.6,15.6,269.0,52.31,40.98
2018,6,15,6,45,679.0,72.0,4.65,16.15,319.5,54.53,42.79
2018,6,15,7,0,719.0,76.0,4.7,16.7,370.0,61.85,49.02
2018,6,15,7,15,747.0,80.0,4.7,17.25,420.5,64.05,50.67
2018,6,15,7,30,775.0,84.0,4.7,17.8,471.0,66.16,52.22
2018,6,15,7,45,796.5,86.5,4.75,18.35,519.5,67.04,52.68
2018,6,15,8,0,818.0,89.0,4.8,18.9,568.0,67.88,53.1
2018,6,15,8,15,834.0,92.0,4.85,19.4,614.5,68.89,53.68
2018,6,15,8,30,850.0,95.0,4.9,19.9,661.0,80.39,63.2
2018,6,15,8,45,861.5,98.0,4.95,20.4,703.5,81.77,64.06
2018,6,15,9,0,873.0,101.0,5.0,20.9,746.0,128.66,72.54
2018,6,15,9,15,880.0,104.0,5.0,21.3,783.0,180.69,102.7
2018,6,15,9,30,887.0,107.0,5.0,21.7,820.0,233.71,142.68
2018,6,15,9,45,892.0,110.5,5.05,22.05,852.0,287.38,187.81
2018,6,15,10,0,897.0,114.0,5.1,22.4,884.0,341.44,235.04
2018,6,15,10,15,903.0,115.0,5.15,22.7,910.5,394.45,281.74
2018,6,15,10,30,909.0,116.0,5.2,23.0,937.0,447.52,327.93
2018,6,15,10,45,913.5,116.5,5.25,23.25,957.0,499.47,372.4
2018,6,15,11,0,918.0,117.0,5.3,23.5,977.0,550.93,415.4
2018,6,15,11,15,921.0,117.5,5.4,23.55,990.0,600.92,456.68
2018,6,15,11,30,924.0,118.0,5.5,23.6,1003.0,649.94,496.29
2018,6,15,11,45,925.5,117.5,5.6,23.7,1008.5,696.11,532.9
2018,6,15,12,0,927.0,117.0,5.7,23.8,1014.0,740.82,567.74
2018,6,15,12,15,926.0,117.5,5.8,23.7,1012.0,782.86,600.47
2018,6,15,12,30,925.0,118.0,5.9,23.6,1010.0,822.89,629.68
2018,6,15,12,45,922.0,119.0,6.0,23.5,1001.0,859.51,656.43
2018,6,15,13,0,919.0,120.0,6.1,23.4,992.0,893.59,681.42
2018,6,15,13,15,916.5,119.0,6.15,23.2,976.0,923.58,703.62
2018,6,15,13,30,914.0,118.0,6.2,23.0,960.0,950.63,723.84
2018,6,15,13,45,910.0,116.5,6.25,22.75,937.0,972.74,740.88
2018,6,15,14,0,906.0,115.0,6.3,22.5,914.0,991.6,755.8
2018,6,15,14,15,900.0,113.0,6.3,22.1,884.5,1004.68,767.03
2018,6,15,14,30,894.0,111.0,6.3,21.7,855.0,1014.34,776.07
2018,6,15,14,45,886.5,108.0,6.35,21.35,819.5,1017.98,781.24
2018,6,15,15,0,879.0,105.0,6.4,21.0,784.0,1018.14,784.16
2018,6,15,15,15,867.5,103.0,6.4,21.0,743.5,1011.94,781.38
2018,6,15,15,30,856.0,101.0,6.4,21.0,703.0,1002.42,776.43
2018,6,15,15,45,843.5,98.0,6.25,20.1,659.0,987.51,769.63
2018,6,15,16,0,831.0,95.0,6.1,19.2,615.0,981.53,769.32
2018,6,15,16,15,816.5,90.5,6.0,18.75,568.0,956.5,754.23
2018,6,15,16,30,802.0,86.0,5.9,18.3,521.0,928.64,737.09
2018,6,15,16,45,780.5,81.5,5.75,17.9,471.5,891.34,712.39
2018,6,15,17,0,759.0,77.0,5.6,17.5,422.0,851.89,685.77
2018,6,15,17,15,727.5,73.0,5.45,17.0,371.5,801.9,650.89
2018,6,15,17,30,696.0,69.0,5.3,16.5,321.0,750.79,614.23
2018,6,15,17,45,652.0,64.0,5.15,16.05,271.5,692.74,570.79
2018,6,15,18,0,608.0,59.0,5.0,15.6,222.0,629.87,521.77
2018,6,15,18,15,539.0,53.0,4.8,15.15,175.5,546.32,453.85
2018,6,15,18,30,470.0,47.0,4.6,14.7,129.0,465.95,385.62
2018,6,15,18,45,362.0,38.5,4.4,14.2,90.0,357.64,290.95
2018,6,15,19,0,254.0,30.0,4.2,13.7,51.0,253.52,174.62
2018,6,15,19,15,141.5,17.5,4.1,13.45,28.0,106.64,0.0
2018,6,15,19,30,29.0,5.0,4.0,13.2,5.0,4.27,0.0
2018,6,15,19,45,14.5,2.5,3.9,12.9,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,12.15,10.5,7.26,0.0
2018,6,16,5,0,97.0,17.0,2.1,12.4,21.0,14.51,0.0
2018,6,16,5,15,215.0,30.0,2.2,12.85,53.0,23.31,11.49
2018,6,16,5,30,333.0,43.0,2.3,13.3,85.0,35.42,24.96
2018,6,16,5,45,423.0,51.0,2.4,13.75,128.5,41.13,30.7
2018,6,16,6,0,513.0,59.0,2.5,14.2,172.0,46.84,36.11
2018,6,16,6,15,571.5,65.0,2.5,14.7,220.5,50.69,39.66
2018,6,16,6,30,630.0,71.0,2.5,15.2,269.0,54.51,43.02
2018,6,16,6,45,672.5,75.0,2.5,15.75,320.0,56.66,44.76
2018,6,16,7,0,715.0,79.0,2.5,16.3,371.0,64.15,51.13
2018,6,16,7,15,744.0,83.5,2.45,16.9,422.0,66.65,53.01
2018,6,16,7,30,773.0,88.0,2.4,17.5,473.0,69.05,54.78
2018,6,16,7,45,795.5,90.5,2.4,18.15,522.0,69.83,55.11
2018,6,16,8,0,818.0,93.0,2.4,18.8,571.0,70.58,55.42
2018,6,16,8,15,834.0,95.5,2.45,19.45,617.5,71.16,55.59
2018,6,16,8,30,850.0,98.0,2.5,20.1,664.0,82.19,64.63
2018,6,16,8,45,863.0,100.0,2.5,20.8,706.5,82.97,64.91
2018,6,16,9,0,876.0,102.0,2.5,21.5,749.0,129.01,72.57
2018,6,16,9,15,884.5,105.0,2.6,22.1,787.0,181.39,102.43
2018,6,16,9,30,893.0,108.0,2.7,22.7,825.0,234.91,142.11
2018,6,16,9,45,898.5,110.5,2.8,23.35,857.0,288.39,186.22
2018,6,16,10,0,904.0,113.0,2.9,24.0,889.0,342.31,232.31
2018,6,16,10,15,910.5,114.0,3.05,24.45,916.0,395.83,278.43
2018,6,16,10,30,917.0,115.0,3.2,24.9,943.0,449.49,324.01
2018,6,16,10,45,921.5,116.0,3.35,25.4,963.5,502.17,367.8
2018,6,16,11,0,926.0,117.0,3.5,25.9,984.0,554.39,410.04
2018,6,16,11,15,929.0,117.0,3.65,26.25,997.0,604.42,449.8
2018,6,16,11,30,932.0,117.0,3.8,26.6,1010.0,653.45,487.8
2018,6,16,11,45,934.0,116.5,4.0,26.9,1016.0,700.31,523.58
2018,6,16,12,0,936.0,116.0,4.2,27.2,1022.0,745.74,557.59
2018,6,16,12,15,934.5,116.5,4.45,27.25,1019.5,787.78,589.29
2018,6,16,12,30,933.0,117.0,4.7,27.3,1017.0,827.76,617.86
2018,6,16,12,45,930.5,117.5,4.95,27.35,1008.0,864.66,644.51
2018,6,16,13,0,928.0,118.0,5.2,27.4,999.0,899.01,669.47
2018,6,16,13,15,925.0,117.5,5.45,27.25,983.0,929.28,692.3
2018,6,16,13,30,922.0,117.0,5.7,27.1,967.0,956.58,713.25
2018,6,16,13,45,917.0,116.0,5.9,26.9,943.5,978.45,730.5
2018,6,16,14,0,912.0,115.0,6.1,26.7,920.0,997.03,745.7
2018,6,16,14,15,905.0,114.0,6.25,26.25,890.5,1010.33,757.93
2018,6,16,14,30,898.0,113.0,6.4,25.8,861.0,1020.19,768.03
2018,6,16,14,45,889.5,111.5,6.6,25.35,826.0,1024.6,774.85
2018,6,16,15,0,881.0,110.0,6.8,24.9,791.0,1025.57,779.47
2018,6,16,15,15,870.0,107.5,6.8,24.9,750.5,1019.5,776.82
2018,6,16,15,30,859.0,105.0,6.8,24.9,710.0,1010.08,772.01
2018,6,16,15,45,845.0,102.5,6.95,23.6,665.5,1006.74,776.44
2018,6,16,16,0,831.0,100.0,7.1,22.3,621.0,987.83,769.78
2018,6,16,16,15,813.0,97.5,7.05,21.6,574.0,961.9,755.2
2018,6,16,16,30,795.0,95.0,7.0,20.9,527.0,933.22,738.49
2018,6,16,16,45,771.0,91.0,7.0,20.2,477.0,894.29,714.14
2018,6,16,17,0,747.0,87.0,7.0,19.5,427.0,853.26,687.69
2018,6,16,17,15,712.5,82.5,6.9,18.75,375.5,806.38,655.83
2018,6,16,17,30,678.0,78.0,6.8,18.0,324.0,752.8,617.79
2018,6,16,17,45,630.0,72.5,6.7,17.3,274.0,685.51,567.44
2018,6,16,18,0,582.0,67.0,6.6,16.6,224.0,618.92,515.58
2018,6,16,18,15,508.0,60.5,6.4,16.0,177.0,530.95,443.63
2018,6,16,18,30,434.0,54.0,6.2,15.4,130.0,445.94,371.21
2018,6,16,18,45,325.0,43.5,5.95,14.8,90.5,334.94,273.38
2018,6,16,19,0,216.0,33.0,5.7,14.2,51.0,235.71,163.92
2018,6,16,19,15,118.0,19.0,5.55,13.85,28.0,92.77,0.0
2018,6,16,19,30,20.0,5.0,5.4,13.5,5.0,4.27,0.0
2018,6,16,19,45,10.0,2.5,5.3,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.5,2.1,12.95,9.5,7.26,0.0
2018,6,17,5,0,58.0,17.0,2.1,13.1,19.0,14.51,0.0
2018,6,17,5,15,155.0,32.5,2.2,13.35,49.5,25.08,12.68
2018,6,17,5,30,252.0,48.0,2.3,13.6,80.0,36.75,26.06
2018,6,17,5,45,341.0,58.5,2.35,13.9,122.0,44.52,33.66
2018,6,17,6,0,430.0,69.0,2.4,14.2,164.0,52.21,40.87
2018,6,17,6,15,487.5,78.0,2.4,14.55,211.0,60.58,48.46
2018,6,17,6,30,545.0,87.0,2.4,14.9,258.0,66.24,53.46
2018,6,17,6,45,586.0,93.5,2.45,15.2,307.0,69.62,56.31
2018,6,17,7,0,627.0,100.0,2.5,15.5,356.0,72.9,58.98
2018,6,17,7,15,659.5,105.5,2.45,15.8,406.0,75.23,60.75
2018,6,17,7,30,692.0,111.0,2.4,16.1,456.0,77.45,62.4
2018,6,17,7,45,709.5,117.0,2.35,16.45,502.0,79.64,63.99
2018,6,17,8,0,727.0,123.0,2.3,16.8,548.0,81.62,65.4
2018,6,17,8,15,593.0,173.5,2.25,17.35,538.5,108.97,88.4
2018,6,17,8,30,459.0,224.0,2.2,17.9,529.0,134.41,109.4
2018,6,17,8,45,350.5,276.0,2.15,18.5,518.0,169.98,138.43
2018,6,17,9,0,242.0,328.0,2.1,19.1,507.0,211.55,157.17
2018,6,17,9,15,335.5,306.5,2.0,19.65,568.0,231.39,164.94
2018,6,17,9,30,429.0,285.0,1.9,20.2,629.0,248.19,172.74
2018,6,17,9,45,556.5,249.5,1.8,20.7,715.0,282.2,195.19
2018,6,17,10,0,684.0,214.0,1.7,21.2,801.0,331.55,231.75
2018,6,17,10,15,783.5,172.5,1.75,21.65,864.5,385.41,274.35
2018,6,17,10,30,883.0,131.0,1.8,22.1,928.0,445.92,322.52
2018,6,17,10,45,889.0,130.5,1.8,22.55,948.0,496.72,364.21
2018,6,17,11,0,895.0,130.0,1.8,23.0,968.0,547.21,404.42
2018,6,17,11,15,898.5,130.5,1.85,23.45,981.5,596.53,442.75
2018,6,17,11,30,902.0,131.0,1.9,23.9,995.0,644.99,479.31
2018,6,17,11,45,904.5,129.5,1.95,24.3,1000.5,690.34,512.81
2018,6,17,12,0,907.0,128.0,2.0,24.7,1006.0,734.35,544.54
2018,6,17,12,15,907.5,128.0,2.05,25.0,1005.0,776.53,574.47
2018,6,17,12,30,908.0,128.0,2.1,25.3,1004.0,816.89,601.33
2018,6,17,12,45,907.5,127.0,2.15,25.6,995.5,853.54,625.19
2018,6,17,13,0,907.0,126.0,2.2,25.9,987.0,887.77,647.35
2018,6,17,13,15,904.5,124.5,2.25,26.05,971.0,917.17,666.69
2018,6,17,13,30,902.0,123.0,2.3,26.2,955.0,943.65,684.18
2018,6,17,13,45,898.0,121.0,2.35,26.35,932.0,965.19,698.55
2018,6,17,14,0,894.0,119.0,2.4,26.5,909.0,983.49,710.96
2018,6,17,14,15,888.0,117.5,2.45,26.55,880.0,997.05,720.74
2018,6,17,14,30,882.0,116.0,2.5,26.6,851.0,1007.25,728.56
2018,6,17,14,45,874.0,113.0,2.55,26.65,815.5,1010.48,732.08
2018,6,17,15,0,866.0,110.0,2.6,26.7,780.0,1010.26,733.6
2018,6,17,15,15,854.5,107.5,2.6,26.7,739.5,1003.64,730.83
2018,6,17,15,30,843.0,105.0,2.6,26.7,699.0,993.73,726.12
2018,6,17,15,45,828.5,102.5,2.75,26.5,655.0,989.95,727.52
2018,6,17,16,0,814.0,100.0,2.9,26.3,611.0,970.66,718.66
2018,6,17,16,15,795.5,96.5,3.05,26.0,563.5,943.19,704.59
2018,6,17,16,30,777.0,93.0,3.2,25.7,516.0,913.03,688.45
2018,6,17,16,45,752.0,89.0,3.3,25.4,466.5,873.46,665.08
2018,6,17,17,0,727.0,85.0,3.4,25.1,417.0,831.9,639.77
2018,6,17,17,15,692.5,81.0,3.55,24.5,366.5,785.85,611.42
2018,6,17,17,30,658.0,77.0,3.7,23.9,316.0,733.52,577.29
2018,6,17,17,45,610.0,71.0,3.85,23.25,266.5,666.18,530.45
2018,6,17,18,0,562.0,65.0,4.0,22.6,217.0,599.66,481.9
2018,6,17,18,15,493.5,58.0,4.15,21.7,171.5,516.42,418.05
2018,6,17,18,30,425.0,51.0,4.3,20.8,126.0,436.24,353.22
2018,6,17,18,45,326.0,41.0,4.4,19.85,88.0,334.07,266.47
2018,6,17,19,0,227.0,31.0,4.5,18.9,50.0,240.12,165.34
2018,6,17,19,15,126.5,18.0,4.55,18.2,27.5,97.51,0.0
2018,6,17,19,30,26.0,5.0,4.6,17.5,5.0,4.27,0.0
2018,6,17,19,45,13.0,2.5,4.65,16.8,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,50.0,8.0,2.55,12.95,10.0,6.83,0.0
2018,6,18,5,0,100.0,16.0,2.8,13.3,20.0,13.66,0.0
2018,6,18,5,15,210.5,28.0,2.9,13.85,50.5,21.78,10.16
2018,6,18,5,30,321.0,40.0,3.0,14.4,81.0,32.71,22.48
2018,6,18,5,45,401.5,49.5,3.1,15.0,123.0,39.76,29.32
2018,6,18,6,0,482.0,59.0,3.2,15.6,165.0,46.67,35.74
2018,6,18,6,15,537.0,66.5,3.15,16.15,212.5,51.64,40.25
2018,6,18,6,30,592.0,74.0,3.1,16.7,260.0,56.49,44.49
2018,6,18,6,45,630.0,80.5,3.05,17.25,309.5,60.29,47.67
2018,6,18,7,0,668.0,87.0,3.0,17.8,359.0,63.94,50.63
2018,6,18,7,15,698.5,91.0,2.95,18.45,408.5,65.62,51.79
2018,6,18,7,30,729.0,95.0,2.9,19.1,458.0,67.24,52.87
2018,6,18,7,45,751.5,99.0,2.8,19.75,506.5,75.18,59.35
2018,6,18,8,0,774.0,103.0,2.7,20.4,555.0,76.67,60.25
2018,6,18,8,15,792.0,106.0,2.7,21.0,601.0,77.3,60.45
2018,6,18,8,30,810.0,109.0,2.7,21.6,647.0,77.85,60.58
2018,6,18,8,45,824.0,111.0,2.7,22.2,689.0,77.61,60.07
2018,6,18,9,0,838.0,113.0,2.7,22.8,731.0,131.76,75.86
2018,6,18,9,15,846.0,116.5,2.75,23.35,768.5,182.38,104.41
2018,6,18,9,30,854.0,120.0,2.8,23.9,806.0,234.1,142.43
2018,6,18,9,45,858.5,124.0,2.85,24.45,837.5,286.24,185.17
2018,6,18,10,0,863.0,128.0,2.9,25.0,869.0,338.75,229.79
2018,6,18,10,15,870.0,129.0,3.0,25.5,895.5,390.41,273.94
2018,6,18,10,30,877.0,130.0,3.1,26.0,922.0,442.29,317.63
2018,6,18,10,45,882.0,131.0,3.15,26.5,942.5,493.3,359.61
2018,6,18,11,0,887.0,132.0,3.2,27.0,963.0,543.96,400.13
2018,6,18,11,15,890.5,132.0,3.35,27.35,976.0,592.57,438.54
2018,6,18,11,30,894.0,132.0,3.5,27.7,989.0,640.33,475.33
2018,6,18,11,45,893.0,134.0,3.6,28.1,994.0,685.62,509.2
2018,6,18,12,0,892.0,136.0,3.7,28.5,999.0,729.44,541.21
2018,6,18,12,15,838.0,173.0,3.85,28.65,983.0,768.16,568.51
2018,6,18,12,30,784.0,210.0,4.0,28.8,967.0,796.5,588.2
2018,6,18,12,45,782.0,207.5,4.15,28.95,956.5,829.27,611.86
2018,6,18,13,0,780.0,205.0,4.3,29.1,946.0,859.65,633.45
2018,6,18,13,15,807.0,184.5,4.4,29.05,939.5,896.94,659.32
2018,6,18,13,30,834.0,164.0,4.5,29.0,933.0,931.85,683.56
2018,6,18,13,45,832.5,160.0,4.6,29.0,911.5,953.72,699.01
2018,6,18,14,0,831.0,156.0,4.7,29.0,890.0,972.44,712.78
2018,6,18,14,15,845.5,141.0,4.8,28.8,866.5,992.13,728.01
2018,6,18,14,30,860.0,126.0,4.9,28.6,843.0,995.55,732.61
2018,6,18,14,45,850.5,123.5,4.95,28.4,807.5,997.86,736.32
2018,6,18,15,0,841.0,121.0,5.0,28.2,772.0,996.78,737.93
2018,6,18,15,15,842.0,112.5,5.0,28.2,735.5,996.44,739.22
2018,6,18,15,30,843.0,104.0,5.0,28.2,699.0,992.54,738.26
2018,6,18,15,45,829.0,101.5,5.05,27.45,655.0,989.24,740.54
2018,6,18,16,0,815.0,99.0,5.1,26.7,611.0,970.49,732.36
2018,6,18,16,15,797.5,95.0,5.1,26.2,563.5,943.41,717.35
2018,6,18,16,30,780.0,91.0,5.1,25.7,516.0,913.63,700.32
2018,6,18,16,45,756.5,86.5,5.15,25.15,466.5,874.88,677.1
2018,6,18,17,0,733.0,82.0,5.2,24.6,417.0,834.09,651.88
2018,6,18,17,15,700.5,77.5,5.1,23.9,367.0,783.15,618.08
2018,6,18,17,30,668.0,73.0,5.0,23.2,317.0,737.27,587.05
2018,6,18,17,45,624.0,68.0,4.95,22.5,268.5,674.6,542.26
2018,6,18,18,0,580.0,63.0,4.9,21.8,220.0,612.51,495.96
2018,6,18,18,15,514.0,56.0,4.7,21.05,174.0,530.81,431.63
2018,6,18,18,30,448.0,49.0,4.5,20.3,128.0,452.11,366.82
2018,6,18,18,45,350.0,39.5,4.3,19.5,89.5,350.61,280.14
2018,6,18,19,0,252.0,30.0,4.1,18.7,51.0,254.84,177.24
2018,6,18,19,15,141.5,17.5,4.0,18.25,28.0,106.92,0.0
2018,6,18,19,30,31.0,5.0,3.9,17.8,5.0,23.13,0.0
2018,6,18,19,45,15.5,2.5,3.8,17.3,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,4,45,43.5,7.5,2.8,13.2,9.0,6.4,0.0
2018,6,19,5,0,87.0,15.0,2.9,13.4,18.0,12.8,0.0
2018,6,19,5,15,176.5,27.5,2.95,13.8,45.5,21.32,9.73
2018,6,19,5,30,266.0,40.0,3.0,14.2,73.0,30.82,20.88
2018,6,19,5,45,394.5,46.5,3.0,14.6,120.5,37.18,27.1
2018,6,19,6,0,523.0,53.0,3.0,15.0,168.0,42.02,31.72
2018,6,19,6,15,578.0,59.5,3.0,15.4,216.0,46.44,35.77
2018,6,19,6,30,633.0,66.0,3.0,15.8,264.0,50.78,39.61
2018,6,19,6,45,672.0,70.5,3.0,16.15,314.0,53.41,41.82
2018,6,19,7,0,711.0,75.0,3.0,16.5,364.0,61.02,48.34
2018,6,19,7,15,739.5,78.5,3.0,16.9,414.0,62.87,49.72
2018,6,19,7,30,768.0,82.0,3.0,17.3,464.0,64.67,51.02
2018,6,19,7,45,790.0,85.5,3.0,17.7,513.5,66.3,52.17
2018,6,19,8,0,812.0,89.0,3.0,18.1,563.0,67.83,53.23
2018,6,19,8,15,830.5,91.0,3.0,18.75,610.0,78.1,61.7
2018,6,19,8,30,849.0,93.0,3.0,19.4,657.0,79.19,62.27
2018,6,19,8,45,863.5,94.5,3.0,20.1,700.0,79.79,62.43
2018,6,19,9,0,878.0,96.0,3.0,20.8,743.0,123.91,69.29
2018,6,19,9,15,890.0,96.5,3.0,21.6,782.0,175.15,97.76
2018,6,19,9,30,902.0,97.0,3.0,22.4,821.0,227.88,136.51
2018,6,19,9,45,912.5,97.0,3.0,23.15,855.0,281.24,180.36
2018,6,19,10,0,923.0,97.0,3.0,23.9,889.0,335.53,226.65
2018,6,19,10,15,929.0,97.5,3.05,24.55,915.5,389.35,272.94
2018,6,19,10,30,935.0,98.0,3.1,25.2,942.0,443.22,318.51
2018,6,19,10,45,939.0,99.0,3.15,25.85,962.5,496.39,362.39
2018,6,19,11,0,943.0,100.0,3.2,26.5,983.0,549.02,404.5
2018,6,19,11,15,945.5,100.5,3.25,26.95,996.0,599.72,444.26
2018,6,19,11,30,948.0,101.0,3.3,27.4,1009.0,649.36,482.07
2018,6,19,11,45,950.0,101.5,3.4,27.8,1016.0,697.44,517.98
2018,6,19,12,0,952.0,102.0,3.5,28.2,1023.0,744.08,552.01
2018,6,19,12,15,948.0,104.5,3.55,28.45,1020.5,786.34,582.03
2018,6,19,12,30,944.0,107.0,3.6,28.7,1018.0,826.37,608.65
2018,6,19,12,45,937.5,110.5,3.7,29.0,1008.0,862.85,632.84
2018,6,19,13,0,931.0,114.0,3.8,29.3,998.0,896.62,655.15
2018,6,19,13,15,929.5,113.0,3.95,29.35,983.0,927.83,676.67
2018,6,19,13,30,928.0,112.0,4.1,29.4,968.0,956.14,696.34
2018,6,19,13,45,924.0,110.5,4.2,29.5,945.0,978.59,711.82
2018,6,19,14,0,920.0,109.0,4.3,29.6,922.0,997.75,725.28
2018,6,19,14,15,913.5,107.0,4.4,29.4,892.0,1010.63,735.64
2018,6,19,14,30,907.0,105.0,4.5,29.2,862.0,1020.01,743.93
2018,6,19,14,45,898.5,103.5,4.65,29.0,827.0,1024.45,749.43
2018,6,19,15,0,890.0,102.0,4.8,28.8,792.0,1025.43,753.35
2018,6,19,15,15,879.0,100.0,4.8,28.8,751.5,1019.9,751.21
2018,6,19,15,30,868.0,98.0,4.8,28.8,711.0,1011.02,747.03
2018,6,19,15,45,855.0,95.0,4.9,28.0,666.5,995.68,741.91
2018,6,19,16,0,842.0,92.0,5.0,27.2,622.0,977.22,734.65
2018,6,19,16,15,824.5,89.0,5.05,26.55,574.5,962.99,729.43
2018,6,19,16,30,807.0,86.0,5.1,25.9,527.0,934.15,713.97
2018,6,19,16,45,783.5,82.5,5.1,25.2,477.0,896.27,691.7
2018,6,19,17,0,760.0,79.0,5.1,24.5,427.0,856.3,667.44
2018,6,19,17,15,728.0,75.5,5.1,23.55,376.5,806.56,635.97
2018,6,19,17,30,696.0,72.0,5.1,22.6,326.0,761.52,606.84
2018,6,19,17,45,651.5,66.5,5.05,21.6,276.0,696.94,561.4
2018,6,19,18,0,607.0,61.0,5.0,20.6,226.0,632.93,514.27
2018,6,19,18,15,542.5,54.5,4.9,19.75,179.5,552.28,451.1
2018,6,19,18,30,478.0,48.0,4.8,18.9,133.0,474.48,387.07
2018,6,19,18,45,379.0,39.0,4.65,18.0,93.5,371.72,299.26
2018,6,19,19,0,280.0,30.0,4.5,17.1,54.0,275.1,194.39
2018,6,19,19,15,158.0,18.0,4.45,16.6,30.0,118.18,0.0
2018,6,19,19,30,36.0,6.0,4.4,16.1,6.0,27.05,0.0
2018,6,19,19,45,18.0,3.0,4.35,15.65,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,4,45,73.5,8.5,3.5,11.9,11.0,7.26,0.0
2018,6,20,5,0,147.0,17.0,3.6,12.1,22.0,14.51,0.0
2018,6,20,5,15,277.0,26.5,3.7,12.65,54.5,21.97,10.14
2018,6,20,5,30,407.0,36.0,3.8,13.2,87.0,29.53,19.83
2018,6,20,5,45,488.5,43.0,3.9,13.75,131.0,34.72,25.03
2018,6,20,6,0,570.0,50.0,4.0,14.3,175.0,39.92,29.93
2018,6,20,6,15,624.0,55.5,4.05,14.9,224.0,43.71,33.41
2018,6,20,6,30,678.0,61.0,4.1,15.5,273.0,51.65,40.42
2018,6,20,6,45,716.5,65.0,4.1,16.1,324.5,54.31,42.61
2018,6,20,7,0,755.0,69.0,4.1,16.7,376.0,56.93,44.71
2018,6,20,7,15,783.0,72.5,4.1,17.35,427.5,59.0,46.25
2018,6,20,7,30,811.0,76.0,4.1,18.0,479.0,61.01,47.71
2018,6,20,7,45,831.5,78.5,4.1,18.65,528.5,62.14,48.39
2018,6,20,8,0,852.0,81.0,4.1,19.3,578.0,72.48,56.96
2018,6,20,8,15,868.0,83.5,4.1,19.95,625.5,74.12,58.02
2018,6,20,8,30,884.0,86.0,4.1,20.6,673.0,75.62,58.97
2018,6,20,8,45,897.0,88.0,4.05,21.2,717.0,76.63,59.51
2018,6,20,9,0,910.0,90.0,4.0,21.8,761.0,121.78,66.7
2018,6,20,9,15,913.0,95.5,4.0,22.45,798.5,176.67,97.88
2018,6,20,9,30,916.0,101.0,4.0,23.1,836.0,232.18,139.1
2018,6,20,9,45,914.0,109.0,4.0,23.7,867.5,288.54,185.83
2018,6,20,10,0,912.0,117.0,4.0,24.3,899.0,344.61,233.98
2018,6,20,10,15,918.0,118.0,4.1,24.75,926.0,398.43,280.53
2018,6,20,10,30,924.0,119.0,4.2,25.2,953.0,452.34,326.53
2018,6,20,10,45,929.5,119.5,4.25,25.65,974.0,505.56,370.91
2018,6,20,11,0,935.0,120.0,4.3,26.1,995.0,558.41,413.79
2018,6,20,11,15,939.0,120.5,4.45,26.35,1009.5,609.88,454.98
2018,6,20,11,30,943.0,121.0,4.6,26.6,1024.0,660.46,494.68
2018,6,20,11,45,945.5,120.5,4.75,26.8,1030.5,708.29,531.66
2018,6,20,12,0,948.0,120.0,4.9,27.0,1037.0,754.74,566.91
2018,6,20,12,15,949.0,118.5,5.0,27.0,1035.5,797.72,599.39
2018,6,20,12,30,950.0,117.0,5.1,27.0,1034.0,838.72,628.33
2018,6,20,12,45,950.0,115.5,5.2,27.05,1025.5,876.71,654.93
2018,6,20,13,0,950.0,114.0,5.3,27.1,1017.0,912.16,679.79
2018,6,20,13,15,947.0,113.5,5.35,26.9,1000.5,943.17,702.04
2018,6,20,13,30,944.0,113.0,5.4,26.7,984.0,971.15,722.32
2018,6,20,13,45,939.5,111.5,5.5,26.55,960.5,993.63,739.18
2018,6,20,14,0,935.0,110.0,5.6,26.4,937.0,1012.75,753.94
2018,6,20,14,15,929.0,108.5,5.6,26.1,907.5,1026.99,765.35
2018,6,20,14,30,923.0,107.0,5.6,25.8,878.0,1037.74,774.58
2018,6,20,14,45,915.0,105.5,5.6,25.5,842.5,1042.99,780.28
2018,6,20,15,0,907.0,104.0,5.6,25.2,807.0,1044.73,783.81
2018,6,20,15,15,896.0,102.0,5.6,25.2,766.0,1039.39,781.76
2018,6,20,15,30,885.0,100.0,5.6,25.2,725.0,1030.64,777.56
2018,6,20,15,45,871.5,97.0,5.55,24.4,679.5,1014.87,770.81
2018,6,20,16,0,858.0,94.0,5.5,23.6,634.0,995.91,761.92
2018,6,20,16,15,841.0,90.5,5.45,23.0,585.5,981.58,755.66
2018,6,20,16,30,824.0,87.0,5.4,22.4,537.0,952.44,738.9
2018,6,20,16,45,801.0,83.0,5.3,21.8,486.5,914.17,715.13
2018,6,20,17,0,778.0,79.0,5.2,21.2,436.0,873.74,689.38
2018,6,20,17,15,748.0,75.0,5.1,20.55,385.0,824.85,656.93
2018,6,20,17,30,718.0,71.0,5.0,19.9,334.0,774.67,622.54
2018,6,20,17,45,674.5,65.5,4.9,19.2,283.0,716.01,580.5
2018,6,20,18,0,631.0,60.0,4.8,18.5,232.0,652.16,532.56
2018,6,20,18,15,566.5,53.5,4.6,17.8,184.5,570.73,468.08
2018,6,20,18,30,502.0,47.0,4.4,17.1,137.0,492.17,402.86
2018,6,20,18,45,402.0,38.5,4.25,16.45,96.5,388.4,313.81
2018,6,20,19,0,302.0,30.0,4.1,15.8,56.0,291.15,207.88
2018,6,20,19,15,171.5,18.0,4.05,15.3,31.0,127.07,0.0
2018,6,20,19,30,41.0,6.0,4.0,14.8,6.0,30.12,0.0
2018,6,20,19,45,20.5,3.0,4.0,14.35,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,4,45,74.5,8.5,3.0,11.3,11.0,7.26,0.0
2018,6,21,5,0,149.0,17.0,3.2,11.6,22.0,14.51,0.0
2018,6,21,5,15,282.0,26.5,3.25,12.15,55.0,22.0,10.06
2018,6,21,5,30,415.0,36.0,3.3,12.7,88.0,29.57,19.91
2018,6,21,5,45,498.5,43.5,3.35,13.25,133.0,35.21,25.51
2018,6,21,6,0,582.0,51.0,3.4,13.8,178.0,40.81,30.79
2018,6,21,6,15,636.0,56.5,3.4,14.45,227.5,44.59,34.26
2018,6,21,6,30,690.0,62.0,3.4,15.1,277.0,52.6,41.34
2018,6,21,6,45,727.5,66.0,3.35,15.7,328.5,55.23,43.51
2018,6,21,7,0,765.0,70.0,3.3,16.3,380.0,57.83,45.58
2018,6,21,7,15,792.0,73.5,3.25,17.0,431.5,59.87,47.08
2018,6,21,7,30,819.0,77.0,3.2,17.7,483.0,61.85,48.5
2018,6,21,7,45,839.5,80.0,3.2,18.4,533.5,63.31,49.45
2018,6,21,8,0,860.0,83.0,3.2,19.1,584.0,73.9,58.23
2018,6,21,8,15,875.5,85.0,3.15,19.8,631.0,75.2,58.97
2018,6,21,8,30,891.0,87.0,3.1,20.5,678.0,76.38,59.62
2018,6,21,8,45,903.0,89.5,3.05,21.2,722.0,77.66,60.36
2018,6,21,9,0,915.0,92.0,3.0,21.9,766.0,122.6,67.42
2018,6,21,9,15,925.5,93.0,3.0,22.6,805.0,175.9,96.66
2018,6,21,9,30,936.0,94.0,3.0,23.3,844.0,230.56,136.61
2018,6,21,9,45,944.5,95.0,2.95,23.95,878.5,285.91,181.95
2018,6,21,10,0,953.0,96.0,2.9,24.6,913.0,342.0,229.65
2018,6,21,10,15,959.5,97.0,2.9,25.2,941.0,397.94,277.47
2018,6,21,10,30,966.0,98.0,2.9,25.8,969.0,453.98,324.53
2018,6,21,10,45,970.0,98.5,2.9,26.45,990.0,508.44,369.13
2018,6,21,11,0,974.0,99.0,2.9,27.1,1011.0,562.32,411.85
2018,6,21,11,15,976.5,99.5,3.0,27.55,1024.5,614.6,452.65
2018,6,21,11,30,979.0,100.0,3.1,28.0,1038.0,665.76,491.47
2018,6,21,11,45,980.0,100.5,3.15,28.45,1044.0,714.67,527.44
2018,6,21,12,0,981.0,101.0,3.2,28.9,1050.0,761.98,561.34
2018,6,21,12,15,976.0,104.0,3.35,29.15,1047.0,805.18,592.14
2018,6,21,12,30,971.0,107.0,3.5,29.4,1044.0,846.04,619.54
2018,6,21,12,45,962.5,111.5,3.6,29.65,1033.5,882.85,643.86
2018,6,21,13,0,954.0,116.0,3.7,29.9,1023.0,916.78,666.22
2018,6,21,13,15,951.5,115.0,3.85,30.0,1006.5,948.0,687.48
2018,6,21,13,30,949.0,114.0,4.0,30.1,990.0,976.19,706.8
2018,6,21,13,45,944.5,112.5,4.15,30.15,966.5,998.87,722.77
2018,6,21,14,0,940.0,111.0,4.3,30.2,943.0,1018.18,736.68
2018,6,21,14,15,934.0,109.5,4.35,30.0,913.0,1032.6,747.74
2018,6,21,14,30,928.0,108.0,4.4,29.8,883.0,1043.5,756.71
2018,6,21,14,45,920.0,106.5,4.5,29.65,847.5,1048.89,762.42
2018,6,21,15,0,912.0,105.0,4.6,29.5,812.0,1050.75,766.04
2018,6,21,15,15,901.0,102.5,4.6,29.5,770.5,1044.96,763.78
2018,6,21,15,30,890.0,100.0,4.6,29.5,729.0,1035.7,759.44
2018,6,21,15,45,876.0,97.5,4.6,28.85,683.5,1020.04,752.98
2018,6,21,16,0,862.0,95.0,4.6,28.2,638.0,1001.23,744.39
2018,6,21,16,15,843.5,92.0,4.6,27.7,589.0,986.09,737.99
2018,6,21,16,30,825.0,89.0,4.6,27.2,540.0,956.12,721.43
2018,6,21,16,45,800.5,85.5,4.6,26.65,489.0,917.06,698.55
2018,6,21,17,0,776.0,82.0,4.6,26.1,438.0,875.86,673.68
2018,6,21,17,15,743.5,77.5,4.55,25.3,386.0,824.04,640.85
2018,6,21,17,30,711.0,73.0,4.5,24.5,334.0,771.03,606.04
2018,6,21,17,45,665.5,68.0,4.45,23.65,283.0,711.89,565.33
2018,6,21,18,0,620.0,63.0,4.4,22.8,232.0,647.25,518.46
2018,6,21,18,15,553.5,56.0,4.2,21.8,184.0,563.76,454.48
2018,6,21,18,30,487.0,49.0,4.0,20.8,136.0,483.22,389.61
2018,6,21,18,45,383.5,40.5,3.85,19.8,96.0,377.05,300.74
2018,6,21,19,0,280.0,32.0,3.7,18.8,56.0,277.37,196.46
2018,6,21,19,15,157.5,19.0,3.65,18.25,31.0,118.9,0.0
2018,6,21,19,30,35.0,6.0,3.6,17.7,6.0,26.48,0.0
2018,6,21,19,45,17.5,3.0,3.55,17.15,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.0,8.0,1.95,12.45,10.0,0.0,0.0
2018,6,22,5,0,122.0,16.0,2.1,12.9,20.0,13.66,0.0
2018,6,22,5,15,249.5,27.0,2.2,13.55,52.5,22.4,10.12
2018,6,22,5,30,377.0,38.0,2.3,14.2,85.0,31.22,21.17
2018,6,22,5,45,462.5,46.5,2.4,14.85,129.5,37.58,27.41
2018,6,22,6,0,548.0,55.0,2.5,15.5,174.0,43.87,33.27
2018,6,22,6,15,605.0,61.0,2.4,16.35,223.5,47.88,36.9
2018,6,22,6,30,662.0,67.0,2.3,17.2,273.0,51.85,40.32
2018,6,22,6,45,701.5,71.5,2.25,18.05,324.5,54.49,42.44
2018,6,22,7,0,741.0,76.0,2.2,18.9,376.0,62.21,48.9
