Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,7,15,770.0,79.5,2.1,20.05,427.5,64.07,50.12
2018,6,22,7,30,799.0,83.0,2.0,21.2,479.0,65.89,51.26
2018,6,22,7,45,820.5,86.5,1.85,22.35,529.5,67.52,52.22
2018,6,22,8,0,842.0,90.0,1.7,23.5,580.0,69.06,53.08
2018,6,22,8,15,858.5,93.0,1.7,24.55,628.0,79.86,61.7
2018,6,22,8,30,875.0,96.0,1.7,25.6,676.0,81.52,62.6
2018,6,22,8,45,888.0,98.0,1.7,26.65,719.5,82.37,62.85
2018,6,22,9,0,901.0,100.0,1.7,27.7,763.0,125.69,68.79
2018,6,22,9,15,909.5,103.0,1.75,28.7,802.0,179.31,97.36
2018,6,22,9,30,918.0,106.0,1.8,29.7,841.0,234.1,136.01
2018,6,22,9,45,924.0,108.5,1.85,30.7,874.5,289.0,179.24
2018,6,22,10,0,930.0,111.0,1.9,31.7,908.0,344.4,224.4
2018,6,22,10,15,936.0,112.0,1.95,32.5,935.5,399.13,269.23
2018,6,22,10,30,942.0,113.0,2.0,33.3,963.0,453.92,313.24
2018,6,22,10,45,947.0,113.5,2.0,34.15,984.0,507.8,355.14
2018,6,22,11,0,952.0,114.0,2.0,35.0,1005.0,561.24,395.22
2018,6,22,11,15,954.5,114.5,2.1,35.45,1018.5,612.67,433.63
2018,6,22,11,30,957.0,115.0,2.2,35.9,1032.0,663.05,470.19
2018,6,22,11,45,958.0,115.0,2.25,36.3,1037.5,710.86,503.87
2018,6,22,12,0,959.0,115.0,2.3,36.7,1043.0,757.15,535.63
2018,6,22,12,15,956.0,116.0,2.5,36.9,1040.0,799.6,565.53
2018,6,22,12,30,953.0,117.0,2.7,37.1,1037.0,839.85,591.97
2018,6,22,12,45,949.5,118.0,2.85,37.25,1027.5,877.31,616.32
2018,6,22,13,0,946.0,119.0,3.0,37.4,1018.0,912.14,638.97
2018,6,22,13,15,942.5,118.5,3.15,37.35,1001.5,942.81,659.56
2018,6,22,13,30,939.0,118.0,3.3,37.3,985.0,970.44,678.34
2018,6,22,13,45,933.5,117.0,3.45,37.3,961.0,992.58,693.63
2018,6,22,14,0,928.0,116.0,3.6,37.3,937.0,1011.35,706.98
2018,6,22,14,15,920.0,114.5,3.75,37.05,906.0,1023.78,717.25
2018,6,22,14,30,912.0,113.0,3.9,36.8,875.0,1032.67,725.5
2018,6,22,14,45,903.0,111.0,4.0,36.6,839.0,1036.5,730.27
2018,6,22,15,0,894.0,109.0,4.1,36.4,803.0,1036.81,733.01
2018,6,22,15,15,883.0,106.5,4.1,36.4,762.0,1031.07,730.86
2018,6,22,15,30,872.0,104.0,4.1,36.4,721.0,1021.92,726.72
2018,6,22,15,45,856.0,102.0,4.25,35.55,675.5,1005.0,721.15
2018,6,22,16,0,840.0,100.0,4.4,34.7,630.0,997.22,721.52
2018,6,22,16,15,820.5,96.5,4.45,34.1,581.0,968.73,706.96
2018,6,22,16,30,801.0,93.0,4.5,33.5,532.0,937.48,690.47
2018,6,22,16,45,776.5,89.5,4.5,32.85,481.5,898.83,668.56
2018,6,22,17,0,752.0,86.0,4.5,32.2,431.0,858.07,644.72
2018,6,22,17,15,718.5,81.0,4.45,31.2,379.5,811.21,616.59
2018,6,22,17,30,685.0,76.0,4.4,30.2,328.0,757.85,582.78
2018,6,22,17,45,638.5,70.5,4.35,29.2,277.5,691.82,538.25
2018,6,22,18,0,592.0,65.0,4.3,28.2,227.0,626.41,492.04
2018,6,22,18,15,524.0,58.0,4.15,27.0,180.0,542.55,429.44
2018,6,22,18,30,456.0,51.0,4.0,25.8,133.0,461.66,365.86
2018,6,22,18,45,354.0,41.5,3.9,24.65,93.5,356.44,279.34
2018,6,22,19,0,252.0,32.0,3.8,23.5,54.0,261.52,182.44
2018,6,22,19,15,140.5,19.0,3.75,22.85,30.0,107.89,0.0
2018,6,22,19,30,29.0,6.0,3.7,22.2,6.0,22.83,0.0
2018,6,22,19,45,14.5,3.0,3.65,21.6,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.55,20.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.4,19.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,23,4,45,66.0,8.0,1.3,17.25,10.0,0.0,0.0
2018,6,23,5,0,132.0,16.0,1.3,17.7,20.0,13.66,0.0
2018,6,23,5,15,261.5,26.0,1.5,18.7,52.0,21.54,9.06
2018,6,23,5,30,391.0,36.0,1.7,19.7,84.0,29.53,19.21
2018,6,23,5,45,476.0,43.5,1.9,20.7,128.0,35.13,24.6
2018,6,23,6,0,561.0,51.0,2.1,21.7,172.0,40.71,29.66
2018,6,23,6,15,616.5,56.0,2.25,22.5,221.0,44.08,32.65
2018,6,23,6,30,672.0,61.0,2.4,23.3,270.0,51.64,39.11
2018,6,23,6,45,711.0,65.0,2.5,24.15,321.0,54.29,41.18
2018,6,23,7,0,750.0,69.0,2.6,25.0,372.0,56.92,43.16
2018,6,23,7,15,778.0,72.0,2.7,25.85,423.0,58.61,44.3
2018,6,23,7,30,806.0,75.0,2.8,26.7,474.0,60.27,45.37
2018,6,23,7,45,827.5,78.0,2.9,27.5,524.0,61.78,46.31
2018,6,23,8,0,849.0,81.0,3.0,28.3,574.0,72.44,54.82
2018,6,23,8,15,864.5,83.0,3.05,29.05,620.5,73.75,55.55
2018,6,23,8,30,880.0,85.0,3.1,29.8,667.0,74.95,56.18
2018,6,23,8,45,891.5,87.0,3.2,30.55,710.0,75.94,56.65
2018,6,23,9,0,903.0,89.0,3.3,31.3,753.0,118.38,62.53
2018,6,23,9,15,912.0,91.0,3.35,32.0,791.5,171.41,90.37
2018,6,23,9,30,921.0,93.0,3.4,32.7,830.0,225.66,128.53
2018,6,23,9,45,928.0,94.5,3.45,33.4,863.5,280.15,171.62
2018,6,23,10,0,935.0,96.0,3.5,34.1,897.0,335.23,216.95
2018,6,23,10,15,941.0,97.0,3.55,34.75,924.5,390.04,262.31
2018,6,23,10,30,947.0,98.0,3.6,35.4,952.0,444.91,307.0
2018,6,23,10,45,951.0,99.0,3.65,36.0,972.5,498.75,349.89
2018,6,23,11,0,955.0,100.0,3.7,36.6,993.0,552.05,391.09
2018,6,23,11,15,958.5,101.0,3.75,36.95,1008.0,604.34,430.73
2018,6,23,11,30,962.0,102.0,3.8,37.3,1023.0,655.67,468.54
2018,6,23,11,45,963.5,102.0,3.85,37.7,1029.5,703.81,503.08
2018,6,23,12,0,965.0,102.0,3.9,38.1,1036.0,750.42,535.7
2018,6,23,12,15,965.0,103.0,3.9,38.25,1035.5,795.05,566.31
2018,6,23,12,30,965.0,104.0,3.9,38.4,1035.0,837.69,593.61
2018,6,23,12,45,963.0,104.0,3.95,38.6,1026.0,875.65,617.79
2018,6,23,13,0,961.0,104.0,4.0,38.8,1017.0,910.98,640.19
2018,6,23,13,15,959.5,103.0,4.0,38.85,1002.0,943.03,660.59
2018,6,23,13,30,958.0,102.0,4.0,38.9,987.0,972.08,679.09
2018,6,23,13,45,953.5,101.5,4.0,39.0,964.0,995.71,694.07
2018,6,23,14,0,949.0,101.0,4.0,39.1,941.0,1016.01,707.06
2018,6,23,14,15,944.5,99.5,3.95,39.05,912.5,1031.87,717.52
2018,6,23,14,30,940.0,98.0,3.9,39.0,884.0,1044.25,725.96
2018,6,23,14,45,932.5,96.5,3.9,38.9,848.5,1050.12,731.0
2018,6,23,15,0,925.0,95.0,3.9,38.8,813.0,1052.43,734.03
2018,6,23,15,15,915.0,92.5,3.9,38.8,772.0,1047.54,732.46
2018,6,23,15,30,905.0,90.0,3.9,38.8,731.0,1039.15,728.89
2018,6,23,15,45,891.5,88.5,3.8,38.4,686.0,1025.02,722.42
2018,6,23,16,0,878.0,87.0,3.7,38.0,641.0,1007.72,714.06
2018,6,23,16,15,861.0,84.0,3.55,37.6,592.5,982.02,700.05
2018,6,23,16,30,844.0,81.0,3.4,37.2,544.0,964.84,691.51
2018,6,23,16,45,821.5,77.5,3.25,36.75,493.0,927.47,669.87
2018,6,23,17,0,799.0,74.0,3.1,36.3,442.0,887.88,646.56
2018,6,23,17,15,767.0,70.5,2.9,35.15,390.0,837.45,616.94
2018,6,23,17,30,735.0,67.0,2.7,34.0,338.0,785.81,585.49
2018,6,23,17,45,689.0,62.5,2.5,32.85,286.0,719.64,542.55
2018,6,23,18,0,643.0,58.0,2.3,31.7,234.0,660.28,502.41
2018,6,23,18,15,574.5,52.0,2.5,30.4,185.5,575.93,443.72
2018,6,23,18,30,506.0,46.0,2.7,29.1,137.0,494.76,383.28
2018,6,23,18,45,402.0,38.0,2.85,27.8,96.5,388.53,299.15
2018,6,23,19,0,298.0,30.0,3.0,26.5,56.0,289.8,200.39
2018,6,23,19,15,169.5,18.0,3.35,25.65,31.0,126.05,0.0
2018,6,23,19,30,41.0,6.0,3.7,24.8,6.0,30.18,0.0
2018,6,23,19,45,20.5,3.0,4.05,24.0,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,23.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.45,22.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,21.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.55,21.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,20.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.6,20.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.65,19.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,18.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.85,15.55,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,15.7,14.0,10.24,0.0
2018,6,24,5,15,145.0,27.5,3.95,16.25,42.0,21.26,8.78
2018,6,24,5,30,224.0,43.0,4.0,16.8,70.0,32.94,22.31
2018,6,24,5,45,291.0,57.5,4.1,17.35,109.5,43.58,32.27
2018,6,24,6,0,358.0,72.0,4.2,17.9,149.0,53.96,41.72
2018,6,24,6,15,414.0,83.5,4.3,18.55,195.0,61.88,48.79
2018,6,24,6,30,470.0,95.0,4.4,19.2,241.0,69.59,55.46
2018,6,24,6,45,515.0,104.0,4.45,19.9,290.0,75.28,60.19
2018,6,24,7,0,560.0,113.0,4.5,20.6,339.0,82.11,65.76
2018,6,24,7,15,595.5,119.5,4.55,21.3,388.5,84.74,67.61
2018,6,24,7,30,631.0,126.0,4.6,22.0,438.0,87.23,69.32
2018,6,24,7,45,659.5,131.5,4.6,22.7,487.0,88.8,70.21
2018,6,24,8,0,688.0,137.0,4.6,23.4,536.0,90.23,70.98
2018,6,24,8,15,710.0,141.5,4.7,24.0,583.0,90.78,71.05
2018,6,24,8,30,732.0,146.0,4.8,24.6,630.0,91.22,71.03
2018,6,24,8,45,750.0,150.0,4.9,25.15,674.0,91.17,70.63
2018,6,24,9,0,768.0,154.0,5.0,25.7,718.0,129.26,76.53
2018,6,24,9,15,790.0,152.0,5.1,26.15,759.0,184.34,107.81
2018,6,24,9,30,812.0,150.0,5.2,26.6,800.0,232.94,142.28
2018,6,24,9,45,834.0,145.0,5.35,27.05,836.5,282.18,181.81
2018,6,24,10,0,856.0,140.0,5.5,27.5,873.0,339.76,229.75
2018,6,24,10,15,864.0,142.0,5.55,27.85,901.5,392.17,274.71
2018,6,24,10,30,872.0,144.0,5.6,28.2,930.0,444.95,319.5
2018,6,24,10,45,878.0,144.5,5.7,28.5,951.0,496.07,362.39
2018,6,24,11,0,884.0,145.0,5.8,28.8,972.0,546.94,404.11
2018,6,24,11,15,889.0,145.0,5.85,28.95,986.5,596.53,444.04
2018,6,24,11,30,894.0,145.0,5.9,29.1,1001.0,645.44,482.51
2018,6,24,11,45,897.5,144.5,5.9,29.3,1008.5,692.2,518.34
2018,6,24,12,0,901.0,144.0,5.9,29.5,1016.0,737.81,552.54
2018,6,24,12,15,902.5,142.5,5.9,29.55,1015.0,779.89,583.93
2018,6,24,12,30,904.0,141.0,5.9,29.6,1014.0,820.2,612.79
2018,6,24,12,45,905.0,139.5,5.9,29.65,1006.5,858.1,638.93
2018,6,24,13,0,906.0,138.0,5.9,29.7,999.0,893.69,663.39
2018,6,24,13,15,902.0,137.5,5.9,29.65,983.0,923.26,683.97
2018,6,24,13,30,898.0,137.0,5.9,29.6,967.0,949.88,702.59
2018,6,24,13,45,892.0,136.0,5.9,29.5,943.5,971.12,717.78
2018,6,24,14,0,886.0,135.0,5.9,29.4,920.0,989.09,730.89
2018,6,24,14,15,878.5,133.5,5.9,29.15,890.0,1001.8,741.05
2018,6,24,14,30,871.0,132.0,5.9,28.9,860.0,1011.12,749.1
2018,6,24,14,45,860.0,130.5,5.9,28.65,824.5,1013.54,752.67
2018,6,24,15,0,849.0,129.0,5.9,28.4,789.0,1026.08,763.3
2018,6,24,15,15,837.0,126.5,5.9,28.4,748.5,1019.64,760.41
2018,6,24,15,30,825.0,124.0,5.9,28.4,708.0,1009.82,755.45
2018,6,24,15,45,806.0,121.5,5.9,27.5,662.0,989.59,746.24
2018,6,24,16,0,787.0,119.0,5.9,26.6,616.0,966.26,734.87
2018,6,24,16,15,761.0,116.5,5.9,25.95,566.5,932.99,715.64
2018,6,24,16,30,735.0,114.0,5.9,25.3,517.0,904.68,699.73
2018,6,24,16,45,704.5,110.0,5.85,24.7,466.5,861.03,672.06
2018,6,24,17,0,674.0,106.0,5.8,24.1,416.0,815.67,642.63
2018,6,24,17,15,635.5,100.0,5.7,23.4,365.0,758.94,604.01
2018,6,24,17,30,597.0,94.0,5.6,22.7,314.0,701.54,563.78
2018,6,24,17,45,546.5,86.5,5.5,22.0,264.5,631.47,512.34
2018,6,24,18,0,496.0,79.0,5.4,21.3,215.0,562.19,459.51
2018,6,24,18,15,430.5,68.5,5.15,20.6,169.5,474.17,389.18
2018,6,24,18,30,365.0,58.0,4.9,19.9,124.0,396.57,324.42
2018,6,24,18,45,279.5,44.5,4.65,19.2,86.0,304.13,244.21
2018,6,24,19,0,194.0,31.0,4.4,18.5,48.0,219.09,156.61
2018,6,24,19,15,109.0,17.5,4.25,18.1,26.0,115.76,0.0
2018,6,24,19,30,24.0,4.0,4.1,17.7,4.0,18.1,0.0
2018,6,24,19,45,12.0,2.0,4.0,17.25,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,4,45,40.5,6.5,3.7,13.3,8.0,0.0,0.0
2018,6,25,5,0,81.0,13.0,3.8,13.5,16.0,11.1,0.0
2018,6,25,5,15,178.0,27.5,3.95,14.0,45.5,21.34,8.72
2018,6,25,5,30,275.0,42.0,4.1,14.5,75.0,32.38,22.04
2018,6,25,5,45,353.0,53.5,4.25,15.0,116.0,40.95,30.29
2018,6,25,6,0,431.0,65.0,4.4,15.5,157.0,51.59,40.04
2018,6,25,6,15,487.5,73.5,4.35,16.05,203.5,57.11,45.08
2018,6,25,6,30,544.0,82.0,4.3,16.6,250.0,62.49,49.8
2018,6,25,6,45,575.5,90.5,4.25,17.15,296.5,67.45,53.99
2018,6,25,7,0,607.0,99.0,4.2,17.7,343.0,72.16,57.85
2018,6,25,7,15,651.0,102.5,4.15,18.2,396.0,73.22,58.47
2018,6,25,7,30,695.0,106.0,4.1,18.7,449.0,74.32,59.1
2018,6,25,7,45,722.0,110.0,4.05,19.2,498.5,75.48,59.77
2018,6,25,8,0,749.0,114.0,4.0,19.7,548.0,76.56,60.37
2018,6,25,8,15,770.5,117.0,4.0,20.3,595.5,84.5,66.78
2018,6,25,8,30,792.0,120.0,4.0,20.9,643.0,84.82,66.68
2018,6,25,8,45,810.0,121.5,4.0,21.5,687.0,84.04,65.68
2018,6,25,9,0,828.0,123.0,4.0,22.1,731.0,121.76,70.38
2018,6,25,9,15,846.0,121.5,4.05,22.65,771.0,170.63,96.23
2018,6,25,9,30,864.0,120.0,4.1,23.2,811.0,230.68,139.99
2018,6,25,9,45,881.0,117.0,4.15,23.75,846.5,281.91,181.62
2018,6,25,10,0,898.0,114.0,4.2,24.3,882.0,334.7,226.56
2018,6,25,10,15,904.5,114.5,4.25,24.75,909.0,387.61,272.41
2018,6,25,10,30,911.0,115.0,4.3,25.2,936.0,440.65,317.8
2018,6,25,10,45,916.5,116.0,4.4,25.6,957.5,493.53,362.19
2018,6,25,11,0,922.0,117.0,4.5,26.0,979.0,546.08,405.24
2018,6,25,11,15,925.0,118.0,4.55,26.25,993.0,596.75,445.89
2018,6,25,11,30,928.0,119.0,4.6,26.5,1007.0,646.49,484.78
2018,6,25,11,45,929.5,118.5,4.7,26.8,1013.0,693.06,520.56
2018,6,25,12,0,931.0,118.0,4.8,27.1,1019.0,738.19,554.53
2018,6,25,12,15,931.5,118.0,4.85,27.15,1018.5,781.37,586.78
2018,6,25,12,30,932.0,118.0,4.9,27.2,1018.0,822.66,615.72
2018,6,25,12,45,932.0,116.5,5.0,27.3,1009.5,860.18,641.85
2018,6,25,13,0,932.0,115.0,5.1,27.4,1001.0,895.23,666.27
2018,6,25,13,15,928.5,114.0,5.15,27.3,984.5,925.01,687.35
2018,6,25,13,30,925.0,113.0,5.2,27.2,968.0,951.77,706.47
2018,6,25,13,45,920.0,112.0,5.25,27.1,944.5,974.01,722.63
2018,6,25,14,0,915.0,111.0,5.3,27.0,921.0,992.95,736.71
2018,6,25,14,15,909.0,109.5,5.3,26.8,892.0,1007.08,747.64
2018,6,25,14,30,903.0,108.0,5.3,26.6,863.0,1017.77,756.45
2018,6,25,14,45,895.5,105.5,5.35,26.35,828.0,1022.46,761.92
2018,6,25,15,0,888.0,103.0,5.4,26.1,793.0,1023.66,765.23
2018,6,25,15,15,877.0,100.5,5.4,26.1,752.5,1017.86,762.84
2018,6,25,15,30,866.0,98.0,5.4,26.1,712.0,1008.69,758.32
2018,6,25,15,45,853.5,95.5,5.35,25.2,668.5,994.73,753.04
2018,6,25,16,0,841.0,93.0,5.3,24.3,625.0,977.66,745.68
2018,6,25,16,15,824.5,90.0,5.3,23.7,578.0,964.77,740.71
2018,6,25,16,30,808.0,87.0,5.3,23.1,531.0,937.17,725.33
2018,6,25,16,45,786.0,83.5,5.3,22.45,481.5,900.96,703.77
2018,6,25,17,0,764.0,80.0,5.3,21.8,432.0,862.58,680.18
2018,6,25,17,15,733.0,76.0,5.25,21.05,381.5,813.2,647.81
2018,6,25,17,30,702.0,72.0,5.2,20.3,331.0,762.6,613.48
2018,6,25,17,45,658.5,67.0,5.2,19.55,281.0,705.28,572.85
2018,6,25,18,0,615.0,62.0,5.2,18.8,231.0,642.65,526.13
2018,6,25,18,15,552.5,55.0,5.05,18.15,184.0,562.63,462.61
2018,6,25,18,30,490.0,48.0,4.9,17.5,137.0,485.35,398.32
2018,6,25,18,45,392.5,39.5,4.8,16.85,97.0,383.62,310.95
2018,6,25,19,0,295.0,31.0,4.7,16.2,57.0,288.73,210.09
2018,6,25,19,15,167.5,18.5,4.6,15.85,31.5,155.54,0.0
2018,6,25,19,30,40.0,6.0,4.5,15.5,6.0,29.62,0.0
2018,6,25,19,45,20.0,3.0,4.4,15.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.5,3.05,12.05,9.5,0.0,0.0
2018,6,26,5,0,113.0,15.0,3.2,12.3,19.0,12.8,0.0
2018,6,26,5,15,236.5,27.0,3.25,12.85,50.5,22.49,9.28
2018,6,26,5,30,360.0,39.0,3.3,13.4,82.0,32.17,21.94
2018,6,26,5,45,445.0,48.0,3.35,13.95,126.0,38.88,28.6
2018,6,26,6,0,530.0,57.0,3.4,14.5,170.0,45.5,34.83
2018,6,26,6,15,587.5,63.0,3.35,15.15,219.0,49.42,38.43
2018,6,26,6,30,645.0,69.0,3.3,15.8,268.0,53.31,41.84
2018,6,26,6,45,685.5,74.5,3.25,16.45,319.5,56.6,44.59
2018,6,26,7,0,726.0,80.0,3.2,17.1,371.0,59.81,47.18
2018,6,26,7,15,756.0,83.5,3.25,17.8,422.5,67.0,53.16
2018,6,26,7,30,786.0,87.0,3.3,18.5,474.0,68.7,54.29
2018,6,26,7,45,809.0,90.5,3.3,19.2,524.5,70.24,55.26
2018,6,26,8,0,832.0,94.0,3.3,19.9,575.0,71.69,56.16
2018,6,26,8,15,849.5,96.5,3.35,20.6,623.0,72.29,56.33
2018,6,26,8,30,867.0,99.0,3.4,21.3,671.0,83.2,65.21
2018,6,26,8,45,880.5,101.5,3.45,22.0,715.5,84.3,65.76
2018,6,26,9,0,894.0,104.0,3.5,22.7,760.0,124.07,70.7
2018,6,26,9,15,901.5,107.5,3.55,23.4,798.5,177.52,99.21
2018,6,26,9,30,909.0,111.0,3.6,24.1,837.0,232.07,138.52
2018,6,26,9,45,913.5,114.5,3.65,24.75,870.0,286.83,183.12
2018,6,26,10,0,918.0,118.0,3.7,25.4,903.0,341.96,229.96
2018,6,26,10,15,924.5,118.5,3.8,25.9,930.0,396.02,276.4
2018,6,26,10,30,931.0,119.0,3.9,26.4,957.0,450.21,322.35
2018,6,26,10,45,937.0,118.5,4.0,26.9,978.0,503.43,366.57
2018,6,26,11,0,943.0,118.0,4.1,27.4,999.0,556.31,409.32
2018,6,26,11,15,946.0,118.0,4.2,27.65,1012.5,607.37,449.99
2018,6,26,11,30,949.0,118.0,4.3,27.9,1026.0,657.44,488.86
2018,6,26,11,45,952.0,117.0,4.45,28.15,1033.0,705.59,525.56
2018,6,26,12,0,955.0,116.0,4.6,28.4,1040.0,752.37,560.58
2018,6,26,12,15,957.0,114.5,4.7,28.45,1039.0,796.46,593.45
2018,6,26,12,30,959.0,113.0,4.8,28.5,1038.0,838.66,622.83
2018,6,26,12,45,961.0,110.5,4.9,28.55,1030.5,877.84,649.97
2018,6,26,13,0,963.0,108.0,5.0,28.6,1023.0,914.57,675.41
2018,6,26,13,15,961.5,106.5,5.1,28.5,1007.5,946.48,698.05
2018,6,26,13,30,960.0,105.0,5.2,28.4,992.0,975.37,718.76
2018,6,26,13,45,958.0,103.0,5.25,28.25,970.0,1000.14,736.63
2018,6,26,14,0,956.0,101.0,5.3,28.1,948.0,1021.6,752.43
2018,6,26,14,15,951.5,99.5,5.35,27.8,919.0,1037.76,765.32
2018,6,26,14,30,947.0,98.0,5.4,27.5,890.0,1050.4,776.09
2018,6,26,14,45,940.0,96.0,5.45,27.15,854.5,1056.47,782.83
2018,6,26,15,0,933.0,94.0,5.5,26.8,819.0,1058.93,787.37
2018,6,26,15,15,923.0,92.0,5.5,26.8,778.0,1054.79,786.16
2018,6,26,15,30,913.0,90.0,5.5,26.8,737.0,1047.14,782.77
2018,6,26,15,45,901.0,87.0,5.55,25.65,691.5,1032.85,779.03
2018,6,26,16,0,889.0,84.0,5.6,24.5,646.0,1015.25,773.04
2018,6,26,16,15,873.5,81.0,5.55,23.85,597.5,991.01,760.12
2018,6,26,16,30,858.0,78.0,5.5,23.2,549.0,963.9,745.11
2018,6,26,16,45,836.5,74.5,5.45,22.55,498.0,938.56,731.19
2018,6,26,17,0,815.0,71.0,5.4,21.9,447.0,899.74,707.24
2018,6,26,17,15,786.0,67.5,5.3,21.25,395.5,851.86,675.82
2018,6,26,17,30,757.0,64.0,5.2,20.6,344.0,802.61,642.46
2018,6,26,17,45,716.0,59.5,5.1,19.9,292.5,740.38,598.1
2018,6,26,18,0,675.0,55.0,5.0,19.2,241.0,678.12,551.79
2018,6,26,18,15,613.5,49.5,4.85,18.5,192.5,598.19,489.07
2018,6,26,18,30,552.0,44.0,4.7,17.8,144.0,528.65,431.39
2018,6,26,18,45,454.5,36.5,4.5,17.05,102.5,426.23,343.8
2018,6,26,19,0,357.0,29.0,4.3,16.3,61.0,330.92,240.95
2018,6,26,19,15,206.5,18.0,4.25,15.9,34.0,181.09,0.0
2018,6,26,19,30,56.0,7.0,4.2,15.5,7.0,40.3,0.0
2018,6,26,19,45,28.0,3.5,4.15,15.05,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.5,12.2,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.7,12.4,16.0,11.1,0.0
2018,6,27,5,15,242.0,25.0,3.8,12.95,49.5,20.7,7.79
2018,6,27,5,30,388.0,37.0,3.9,13.5,83.0,30.51,20.48
2018,6,27,5,45,477.0,45.0,4.05,14.0,128.0,36.5,26.49
2018,6,27,6,0,566.0,53.0,4.2,14.5,173.0,42.46,32.12
2018,6,27,6,15,623.5,58.0,4.2,15.1,222.5,45.77,35.19
2018,6,27,6,30,681.0,63.0,4.2,15.7,272.0,53.47,42.0
2018,6,27,6,45,721.0,67.0,4.15,16.3,324.0,56.07,44.15
2018,6,27,7,0,761.0,71.0,4.1,16.9,376.0,58.66,46.2
2018,6,27,7,15,789.5,74.5,4.1,17.5,428.0,60.69,47.71
2018,6,27,7,30,818.0,78.0,4.1,18.1,480.0,62.66,49.14
2018,6,27,7,45,839.0,81.0,4.1,18.75,530.5,64.1,50.08
2018,6,27,8,0,860.0,84.0,4.1,19.4,581.0,74.56,58.75
2018,6,27,8,15,874.5,86.5,4.1,20.0,628.0,76.16,59.77
2018,6,27,8,30,889.0,89.0,4.1,20.6,675.0,77.61,60.67
2018,6,27,8,45,901.5,91.0,4.15,21.2,719.0,78.58,61.17
2018,6,27,9,0,914.0,93.0,4.2,21.8,763.0,117.76,65.85
2018,6,27,9,15,917.0,98.5,4.25,22.35,800.5,172.89,95.57
2018,6,27,9,30,920.0,104.0,4.3,22.9,838.0,228.66,136.22
2018,6,27,9,45,919.0,110.5,4.35,23.45,869.5,284.61,182.36
2018,6,27,10,0,918.0,117.0,4.4,24.0,901.0,340.38,230.37
2018,6,27,10,15,924.5,118.0,4.5,24.4,929.0,394.76,277.63
2018,6,27,10,30,931.0,119.0,4.6,24.8,957.0,449.29,324.5
2018,6,27,10,45,936.0,119.5,4.7,25.15,978.0,502.78,369.73
2018,6,27,11,0,941.0,120.0,4.8,25.5,999.0,555.84,413.5
2018,6,27,11,15,943.5,120.5,4.9,25.6,1012.5,606.95,455.15
2018,6,27,11,30,946.0,121.0,5.0,25.7,1026.0,657.03,495.04
2018,6,27,11,45,946.5,121.0,5.1,25.85,1031.5,704.29,531.91
2018,6,27,12,0,947.0,121.0,5.2,26.0,1037.0,750.0,566.9
2018,6,27,12,15,946.0,121.5,5.3,25.9,1035.5,793.32,600.12
2018,6,27,12,30,945.0,122.0,5.4,25.8,1034.0,834.63,630.08
2018,6,27,12,45,943.0,122.0,5.5,25.7,1025.0,872.48,657.24
2018,6,27,13,0,941.0,122.0,5.6,25.6,1016.0,907.8,682.66
2018,6,27,13,15,939.0,120.0,5.7,25.4,1000.0,938.59,705.28
2018,6,27,13,30,937.0,118.0,5.8,25.2,984.0,966.36,725.95
2018,6,27,13,45,933.0,117.0,5.85,24.95,961.5,990.09,743.81
2018,6,27,14,0,929.0,116.0,5.9,24.7,939.0,1010.53,759.59
2018,6,27,14,15,924.0,113.5,5.9,24.35,909.5,1025.13,771.51
2018,6,27,14,30,919.0,111.0,5.9,24.0,880.0,1036.23,781.24
2018,6,27,14,45,912.0,108.0,5.95,23.65,844.5,1041.28,787.35
2018,6,27,15,0,905.0,105.0,6.0,23.3,809.0,1042.76,791.21
2018,6,27,15,15,894.0,103.5,6.0,23.3,768.5,1038.35,789.75
2018,6,27,15,30,883.0,102.0,6.0,23.3,728.0,1030.54,786.12
2018,6,27,15,45,869.5,98.5,6.05,22.3,682.5,1014.55,780.36
2018,6,27,16,0,856.0,95.0,6.1,21.3,637.0,995.35,772.34
2018,6,27,16,15,839.5,91.0,6.05,20.7,588.0,981.26,766.11
2018,6,27,16,30,823.0,87.0,6.0,20.1,539.0,952.28,749.13
2018,6,27,16,45,801.0,83.0,6.0,19.45,489.0,915.26,726.53
2018,6,27,17,0,779.0,79.0,6.0,18.8,439.0,876.02,701.82
2018,6,27,17,15,746.5,75.0,5.95,18.2,387.0,824.97,667.19
2018,6,27,17,30,714.0,71.0,5.9,17.6,335.0,772.73,630.63
2018,6,27,17,45,670.0,65.5,5.8,16.95,284.0,713.74,587.39
2018,6,27,18,0,626.0,60.0,5.7,16.3,233.0,649.67,538.28
2018,6,27,18,15,560.0,54.0,5.55,15.75,185.5,567.85,472.29
2018,6,27,18,30,494.0,48.0,5.4,15.2,138.0,488.92,405.68
2018,6,27,18,45,392.5,40.0,5.2,14.65,98.0,384.55,314.88
2018,6,27,19,0,291.0,32.0,5.0,14.1,58.0,286.79,211.11
2018,6,27,19,15,165.0,19.0,4.9,13.85,32.0,154.53,0.0
2018,6,27,19,30,39.0,6.0,4.8,13.6,6.0,29.04,0.0
2018,6,27,19,45,19.5,3.0,4.65,13.35,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,4,45,31.5,6.5,3.45,12.55,7.5,0.0,0.0
2018,6,28,5,0,63.0,13.0,3.6,12.8,15.0,11.1,0.0
2018,6,28,5,15,175.0,27.5,3.6,13.35,45.5,21.35,7.83
2018,6,28,5,30,287.0,42.0,3.6,13.9,76.0,32.44,22.05
2018,6,28,5,45,379.0,51.0,3.65,14.45,118.0,41.24,30.58
2018,6,28,6,0,471.0,60.0,3.7,15.0,160.0,47.72,36.69
2018,6,28,6,15,532.0,67.0,3.65,15.6,207.5,52.27,40.87
2018,6,28,6,30,593.0,74.0,3.6,16.2,255.0,56.76,44.82
2018,6,28,6,45,637.0,79.0,3.5,16.8,305.5,59.5,47.08
2018,6,28,7,0,681.0,84.0,3.4,17.4,356.0,62.2,49.21
2018,6,28,7,15,712.5,88.5,3.4,17.95,407.0,64.33,50.8
2018,6,28,7,30,744.0,93.0,3.4,18.5,458.0,72.59,57.67
2018,6,28,7,45,768.5,96.0,3.35,19.1,507.5,73.58,58.16
2018,6,28,8,0,793.0,99.0,3.3,19.7,557.0,74.52,58.63
2018,6,28,8,15,811.5,102.0,3.3,20.25,604.0,75.29,58.96
2018,6,28,8,30,830.0,105.0,3.3,20.8,651.0,75.97,59.23
2018,6,28,8,45,845.0,107.0,3.3,21.4,694.5,75.89,58.85
2018,6,28,9,0,860.0,109.0,3.3,22.0,738.0,122.93,71.7
2018,6,28,9,15,871.5,110.5,3.35,22.55,777.0,173.87,98.12
2018,6,28,9,30,883.0,112.0,3.4,23.1,816.0,226.28,135.6
2018,6,28,9,45,892.0,113.5,3.4,23.6,850.0,279.42,178.83
2018,6,28,10,0,901.0,115.0,3.4,24.1,884.0,333.39,224.8
2018,6,28,10,15,906.5,116.0,3.5,24.55,910.5,386.51,270.73
2018,6,28,10,30,912.0,117.0,3.6,25.0,937.0,439.68,316.15
2018,6,28,10,45,916.0,117.5,3.7,25.45,957.0,491.71,359.76
2018,6,28,11,0,920.0,118.0,3.8,25.9,977.0,543.25,401.81
2018,6,28,11,15,923.0,118.0,3.9,26.15,990.5,593.22,441.88
2018,6,28,11,30,926.0,118.0,4.0,26.4,1004.0,642.22,480.2
2018,6,28,11,45,926.5,118.5,4.1,26.7,1009.5,688.89,515.78
2018,6,28,12,0,927.0,119.0,4.2,27.0,1015.0,734.07,549.47
2018,6,28,12,15,929.5,116.5,4.3,27.15,1014.0,776.69,581.07
2018,6,28,12,30,932.0,114.0,4.4,27.3,1013.0,817.46,609.39
2018,6,28,12,45,934.0,111.0,4.5,27.45,1005.5,855.31,635.26
2018,6,28,13,0,936.0,108.0,4.6,27.6,998.0,890.75,659.51
2018,6,28,13,15,932.5,108.0,4.65,27.55,982.0,921.51,680.93
2018,6,28,13,30,929.0,108.0,4.7,27.5,966.0,949.3,700.42
2018,6,28,13,45,924.0,107.5,4.8,27.45,943.5,972.13,717.07
2018,6,28,14,0,919.0,107.0,4.9,27.4,921.0,991.69,731.69
2018,6,28,14,15,912.5,105.5,4.95,27.15,891.5,1005.45,742.81
2018,6,28,14,30,906.0,104.0,5.0,26.9,862.0,1015.75,751.83
2018,6,28,14,45,897.0,102.5,5.1,26.65,827.0,1020.09,757.46
2018,6,28,15,0,888.0,101.0,5.2,26.4,792.0,1020.97,760.95
2018,6,28,15,15,877.5,99.0,5.2,26.4,752.0,1016.34,759.35
2018,6,28,15,30,867.0,97.0,5.2,26.4,712.0,1008.35,755.66
2018,6,28,15,45,853.5,94.5,5.3,25.45,668.0,993.48,751.03
2018,6,28,16,0,840.0,92.0,5.4,24.5,624.0,975.5,744.25
2018,6,28,16,15,821.5,89.5,5.45,23.85,576.5,961.31,738.83
2018,6,28,16,30,803.0,87.0,5.5,23.2,529.0,932.51,723.0
2018,6,28,16,45,778.5,84.0,5.55,22.55,479.0,894.68,700.44
2018,6,28,17,0,754.0,81.0,5.6,21.9,429.0,854.77,675.84
2018,6,28,17,15,722.0,77.0,5.6,21.1,378.5,804.74,643.12
2018,6,28,17,30,690.0,73.0,5.6,20.3,328.0,759.47,612.91
2018,6,28,17,45,645.5,67.5,5.6,19.5,278.0,695.16,566.72
2018,6,28,18,0,601.0,62.0,5.6,18.7,228.0,631.4,518.88
2018,6,28,18,15,535.0,55.5,5.45,18.0,181.0,549.66,453.71
2018,6,28,18,30,469.0,49.0,5.3,17.3,134.0,470.84,387.95
2018,6,28,18,45,368.0,40.0,5.2,16.6,94.5,366.57,298.22
2018,6,28,19,0,267.0,31.0,5.1,15.9,55.0,269.67,197.16
2018,6,28,19,15,150.5,18.5,5.0,15.55,30.5,145.34,0.0
2018,6,28,19,30,34.0,6.0,4.9,15.2,6.0,25.99,0.0
2018,6,28,19,45,17.0,3.0,4.8,14.85,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,29,4,45,54.0,6.5,2.35,12.45,8.0,0.0,0.0
2018,6,29,5,0,108.0,13.0,2.6,12.8,16.0,11.1,0.0
2018,6,29,5,15,240.5,24.0,2.7,13.45,47.5,19.85,6.51
2018,6,29,5,30,373.0,35.0,2.8,14.1,79.0,28.76,18.87
2018,6,29,5,45,460.0,42.0,2.9,14.75,121.5,33.94,24.15
2018,6,29,6,0,547.0,49.0,3.0,15.4,164.0,39.14,29.06
2018,6,29,6,15,603.5,54.5,2.95,16.3,212.5,42.93,32.51
2018,6,29,6,30,660.0,60.0,2.9,17.2,261.0,50.83,39.42
2018,6,29,6,45,699.5,64.0,2.85,18.1,311.5,53.49,41.57
2018,6,29,7,0,739.0,68.0,2.8,19.0,362.0,56.13,43.61
2018,6,29,7,15,767.5,71.5,2.75,20.15,413.0,58.21,45.06
2018,6,29,7,30,796.0,75.0,2.7,21.3,464.0,60.24,46.42
2018,6,29,7,45,818.5,77.5,2.7,22.45,514.0,61.41,47.03
2018,6,29,8,0,841.0,80.0,2.7,23.6,564.0,71.67,55.3
2018,6,29,8,15,857.5,82.5,2.75,24.55,611.5,73.34,56.29
2018,6,29,8,30,874.0,85.0,2.8,25.5,659.0,74.88,57.17
2018,6,29,8,45,887.0,86.5,2.85,26.4,702.5,75.61,57.4
2018,6,29,9,0,900.0,88.0,2.9,27.3,746.0,111.77,60.88
2018,6,29,9,15,907.5,91.0,3.0,28.1,784.5,165.08,87.87
2018,6,29,9,30,915.0,94.0,3.1,28.9,823.0,219.48,125.93
2018,6,29,9,45,919.5,97.0,3.2,29.7,855.5,274.11,169.4
2018,6,29,10,0,924.0,100.0,3.3,30.5,888.0,329.13,215.16
2018,6,29,10,15,929.5,101.5,3.4,31.1,915.5,383.65,261.0
2018,6,29,10,30,935.0,103.0,3.5,31.7,943.0,438.23,306.26
2018,6,29,10,45,939.0,104.0,3.6,32.35,964.0,491.65,349.56
2018,6,29,11,0,943.0,105.0,3.7,33.0,985.0,544.56,391.21
2018,6,29,11,15,944.5,105.5,3.8,33.3,997.5,595.05,430.51
2018,6,29,11,30,946.0,106.0,3.9,33.6,1010.0,644.4,467.92
2018,6,29,11,45,947.0,106.0,4.05,33.95,1016.0,691.76,503.02
2018,6,29,12,0,948.0,106.0,4.2,34.3,1022.0,737.59,536.25
2018,6,29,12,15,946.0,107.0,4.3,34.4,1020.5,780.36,567.07
2018,6,29,12,30,944.0,108.0,4.4,34.5,1019.0,821.03,594.34
2018,6,29,12,45,940.0,109.5,4.55,34.6,1010.0,858.24,619.33
2018,6,29,13,0,936.0,111.0,4.7,34.7,1001.0,892.84,642.57
2018,6,29,13,15,933.5,110.5,4.8,34.6,985.5,924.15,664.1
2018,6,29,13,30,931.0,110.0,4.9,34.5,970.0,952.53,683.92
2018,6,29,13,45,927.0,108.0,5.0,34.45,947.0,974.99,699.87
2018,6,29,14,0,923.0,106.0,5.1,34.4,924.0,994.13,713.82
2018,6,29,14,15,916.5,104.5,5.15,34.15,894.5,1007.99,724.73
2018,6,29,14,30,910.0,103.0,5.2,33.9,865.0,1018.38,733.59
2018,6,29,14,45,901.5,101.0,5.25,33.65,829.5,1022.76,738.71
2018,6,29,15,0,893.0,99.0,5.3,33.4,794.0,1023.63,741.75
2018,6,29,15,15,882.5,97.0,5.3,33.4,754.0,1019.02,740.22
2018,6,29,15,30,872.0,95.0,5.3,33.4,714.0,1011.04,736.64
2018,6,29,15,45,858.5,92.5,5.35,32.5,669.5,996.15,731.73
2018,6,29,16,0,845.0,90.0,5.4,31.6,625.0,978.14,724.76
2018,6,29,16,15,828.5,86.5,5.35,31.0,577.5,964.53,719.17
2018,6,29,16,30,812.0,83.0,5.3,30.4,530.0,936.34,703.59
2018,6,29,16,45,789.5,80.0,5.3,29.75,480.5,900.35,682.9
2018,6,29,17,0,767.0,77.0,5.3,29.1,431.0,862.21,660.25
2018,6,29,17,15,736.5,73.0,5.2,28.25,380.5,813.37,629.3
2018,6,29,17,30,706.0,69.0,5.1,27.4,330.0,763.3,596.48
2018,6,29,17,45,664.5,63.5,5.05,26.5,280.0,706.38,557.59
2018,6,29,18,0,623.0,58.0,5.0,25.6,230.0,644.66,513.17
2018,6,29,18,15,560.5,52.5,4.85,24.6,183.5,566.59,453.68
2018,6,29,18,30,498.0,47.0,4.7,23.6,137.0,491.18,393.18
2018,6,29,18,45,401.0,38.5,4.55,22.65,97.0,389.57,308.47
2018,6,29,19,0,304.0,30.0,4.4,21.7,57.0,295.08,210.71
2018,6,29,19,15,173.5,18.0,4.35,21.1,31.5,159.75,0.0
2018,6,29,19,30,43.0,6.0,4.3,20.5,6.0,31.53,0.0
2018,6,29,19,45,21.5,3.0,4.25,19.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,18.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.25,16.75,8.5,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.2,17.1,17.0,11.1,0.0
2018,6,30,5,15,277.5,22.0,1.35,17.95,48.5,18.16,4.9
2018,6,30,5,30,420.0,31.0,1.5,18.8,80.0,25.46,15.68
2018,6,30,5,45,503.0,38.0,1.6,19.65,124.0,30.83,20.95
2018,6,30,6,0,586.0,45.0,1.7,20.5,168.0,39.37,28.62
2018,6,30,6,15,639.5,50.0,1.75,21.3,216.5,43.2,32.06
2018,6,30,6,30,693.0,55.0,1.8,22.1,265.0,47.03,35.32
2018,6,30,6,45,730.0,58.5,1.8,22.9,316.0,49.47,37.27
2018,6,30,7,0,767.0,62.0,1.8,23.7,367.0,51.9,39.13
2018,6,30,7,15,793.5,65.5,1.85,24.6,418.0,54.16,40.77
2018,6,30,7,30,820.0,69.0,1.9,25.5,469.0,64.03,48.8
2018,6,30,7,45,840.5,71.5,1.95,26.45,519.0,66.12,50.17
2018,6,30,8,0,861.0,74.0,2.0,27.4,569.0,68.09,51.43
2018,6,30,8,15,876.0,76.0,2.05,28.25,616.0,69.53,52.26
2018,6,30,8,30,891.0,78.0,2.1,29.1,663.0,70.85,52.99
2018,6,30,8,45,902.0,80.0,2.15,29.9,706.0,71.98,53.58
2018,6,30,9,0,913.0,82.0,2.2,30.7,749.0,107.73,57.03
2018,6,30,9,15,921.0,84.0,2.3,31.55,787.5,161.11,83.15
2018,6,30,9,30,929.0,86.0,2.4,32.4,826.0,215.63,120.47
2018,6,30,9,45,935.0,88.0,2.5,33.2,859.0,270.65,163.43
2018,6,30,10,0,941.0,90.0,2.6,34.0,892.0,326.18,208.82
2018,6,30,10,15,946.0,91.5,2.65,34.6,919.5,381.36,254.39
2018,6,30,10,30,951.0,93.0,2.7,35.2,947.0,436.53,299.25
2018,6,30,10,45,955.0,93.0,2.8,35.85,967.5,489.99,341.82
2018,6,30,11,0,959.0,93.0,2.9,36.5,988.0,542.87,382.7
2018,6,30,11,15,960.5,94.0,3.0,36.85,1001.0,594.39,421.85
2018,6,30,11,30,962.0,95.0,3.1,37.2,1014.0,644.74,459.07
2018,6,30,11,45,962.5,95.5,3.15,37.5,1020.0,692.74,493.62
2018,6,30,12,0,963.0,96.0,3.2,37.8,1026.0,739.14,526.21
2018,6,30,12,15,959.5,98.0,3.3,38.0,1024.0,782.11,556.0
2018,6,30,12,30,956.0,100.0,3.4,38.2,1022.0,822.85,582.31
2018,6,30,12,45,950.0,103.0,3.45,38.35,1012.5,860.05,606.08
2018,6,30,13,0,944.0,106.0,3.5,38.5,1003.0,894.55,628.03
2018,6,30,13,15,941.0,105.5,3.55,38.5,987.5,925.58,648.15
2018,6,30,13,30,938.0,105.0,3.6,38.5,972.0,953.63,666.42
2018,6,30,13,45,933.5,104.0,3.65,38.55,949.0,976.7,681.47
2018,6,30,14,0,929.0,103.0,3.7,38.6,926.0,996.45,694.58
2018,6,30,14,15,923.0,102.0,3.75,38.45,897.0,1011.4,705.4
2018,6,30,14,30,917.0,101.0,3.8,38.3,868.0,1022.9,714.25
2018,6,30,14,45,909.0,99.0,3.8,38.2,833.0,1027.87,718.72
2018,6,30,15,0,901.0,97.0,3.8,38.1,798.0,1029.31,721.19
2018,6,30,15,15,890.5,95.0,3.8,38.1,757.5,1024.74,719.77
2018,6,30,15,30,880.0,93.0,3.8,38.1,717.0,1016.78,716.39
2018,6,30,15,45,866.0,90.5,3.95,37.5,672.5,1001.36,711.16
2018,6,30,16,0,852.0,88.0,4.1,36.9,628.0,982.79,703.9
2018,6,30,16,15,831.5,86.5,4.25,36.2,579.5,967.59,699.05
2018,6,30,16,30,811.0,85.0,4.4,35.5,531.0,938.04,684.6
2018,6,30,16,45,783.5,82.5,4.55,34.8,480.0,897.86,662.7
2018,6,30,17,0,756.0,80.0,4.7,34.1,429.0,855.69,638.82
2018,6,30,17,15,718.5,76.5,4.9,32.85,377.0,801.15,607.43
2018,6,30,17,30,681.0,73.0,5.1,31.6,325.0,751.62,578.06
2018,6,30,17,45,629.0,69.0,5.25,30.35,274.5,683.07,532.74
2018,6,30,18,0,577.0,65.0,5.4,29.1,224.0,615.43,485.55
2018,6,30,18,15,505.5,58.0,5.4,27.75,177.0,529.18,421.04
2018,6,30,18,30,434.0,51.0,5.4,26.4,130.0,446.2,355.65
2018,6,30,18,45,333.5,40.5,5.4,25.0,90.5,341.79,269.39
2018,6,30,19,0,233.0,30.0,5.4,23.6,51.0,244.85,173.4
2018,6,30,19,15,131.5,17.5,5.35,22.9,28.0,131.05,0.0
2018,6,30,19,30,30.0,5.0,5.3,22.2,5.0,22.7,0.0
2018,6,30,19,45,15.0,2.5,5.2,21.5,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.0,20.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.9,20.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.85,19.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,19.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.6,18.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.45,18.4,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.2,17.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,4.05,15.35,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,4.1,15.5,12.0,8.54,0.0
2018,7,1,5,15,154.5,24.0,4.2,16.1,39.0,18.64,4.77
2018,7,1,5,30,246.0,38.0,4.3,16.7,66.0,29.31,19.0
2018,7,1,5,45,321.5,50.5,4.4,17.3,106.0,38.64,27.89
2018,7,1,6,0,397.0,63.0,4.5,17.9,146.0,47.79,36.28
2018,7,1,6,15,455.5,73.0,4.55,18.55,192.0,56.74,44.27
2018,7,1,6,30,514.0,83.0,4.6,19.2,238.0,63.3,49.98
2018,7,1,6,45,558.0,91.0,4.65,19.85,287.5,67.93,53.83
2018,7,1,7,0,602.0,99.0,4.7,20.5,337.0,72.39,57.42
2018,7,1,7,15,635.5,105.0,4.65,21.15,387.0,75.08,59.4
2018,7,1,7,30,669.0,111.0,4.6,21.8,437.0,77.65,61.23
2018,7,1,7,45,695.5,116.0,4.55,22.5,486.0,79.29,62.24
2018,7,1,8,0,722.0,121.0,4.5,23.2,535.0,80.82,63.14
2018,7,1,8,15,742.5,124.5,4.5,23.8,581.5,81.18,63.08
2018,7,1,8,30,763.0,128.0,4.5,24.4,628.0,89.85,69.97
2018,7,1,8,45,779.5,131.0,4.5,25.0,671.5,89.75,69.52
2018,7,1,9,0,796.0,134.0,4.5,25.6,715.0,120.96,72.01
2018,7,1,9,15,816.5,133.0,4.55,26.2,756.5,168.65,95.35
2018,7,1,9,30,837.0,132.0,4.6,26.8,798.0,218.97,130.16
2018,7,1,9,45,858.0,127.0,4.6,27.35,834.5,277.03,175.89
2018,7,1,10,0,879.0,122.0,4.6,27.9,871.0,328.65,218.96
2018,7,1,10,15,884.5,124.5,4.7,28.3,898.5,381.7,264.39
2018,7,1,10,30,890.0,127.0,4.8,28.7,926.0,434.86,309.47
2018,7,1,10,45,893.5,129.5,4.9,29.1,947.0,487.07,352.97
2018,7,1,11,0,897.0,132.0,5.0,29.5,968.0,538.83,395.05
2018,7,1,11,15,898.5,133.0,5.1,29.75,981.0,587.86,434.32
2018,7,1,11,30,900.0,134.0,5.2,30.0,994.0,635.88,471.88
2018,7,1,11,45,898.5,136.5,5.3,30.2,999.5,681.92,507.21
2018,7,1,12,0,897.0,139.0,5.4,30.4,1005.0,726.46,540.7
2018,7,1,12,15,890.5,143.0,5.55,30.45,1002.0,766.88,571.17
2018,7,1,12,30,884.0,147.0,5.7,30.5,999.0,805.16,599.35
2018,7,1,12,45,874.0,152.0,5.8,30.5,988.5,839.11,623.27
2018,7,1,13,0,864.0,157.0,5.9,30.5,978.0,870.38,645.35
2018,7,1,13,15,858.5,157.0,5.95,30.3,961.5,898.55,665.67
2018,7,1,13,30,853.0,157.0,6.0,30.1,945.0,936.68,692.86
2018,7,1,13,45,845.0,157.0,6.1,29.85,921.5,957.35,708.62
2018,7,1,14,0,837.0,157.0,6.2,29.6,898.0,974.72,722.37
2018,7,1,14,15,829.0,155.0,6.2,29.3,869.0,986.72,732.23
2018,7,1,14,30,821.0,153.0,6.2,29.0,840.0,995.31,739.96
2018,7,1,14,45,810.0,151.0,6.2,28.65,805.0,997.49,743.66
2018,7,1,15,0,799.0,149.0,6.2,28.3,770.0,996.24,745.2
2018,7,1,15,15,786.0,145.5,6.2,28.3,730.0,987.98,741.04
2018,7,1,15,30,773.0,142.0,6.2,28.3,690.0,976.39,734.75
2018,7,1,15,45,756.0,137.5,6.1,27.45,645.5,964.22,730.13
2018,7,1,16,0,739.0,133.0,6.0,26.6,601.0,941.52,718.21
2018,7,1,16,15,715.5,128.5,5.9,25.95,553.0,909.51,699.09
2018,7,1,16,30,692.0,124.0,5.8,25.3,505.0,875.07,678.07
2018,7,1,16,45,662.5,119.0,5.7,24.7,455.5,831.97,650.33
2018,7,1,17,0,633.0,114.0,5.6,24.1,406.0,787.17,620.85
2018,7,1,17,15,594.0,107.5,5.55,23.4,356.0,730.26,582.06
2018,7,1,17,30,555.0,101.0,5.5,22.7,306.0,672.7,541.62
2018,7,1,17,45,503.5,91.5,5.4,22.0,256.5,600.45,488.18
2018,7,1,18,0,452.0,82.0,5.3,21.3,207.0,523.61,429.11
2018,7,1,18,15,387.0,71.0,5.15,20.6,162.5,443.41,364.84
2018,7,1,18,30,322.0,60.0,5.0,19.9,118.0,367.07,300.54
2018,7,1,18,45,241.0,45.0,4.85,19.25,81.0,277.23,222.61
2018,7,1,19,0,160.0,30.0,4.7,18.6,44.0,193.85,138.62
2018,7,1,19,15,89.0,17.0,4.65,18.2,24.0,102.17,0.0
2018,7,1,19,30,18.0,4.0,4.6,17.8,4.0,14.48,0.0
2018,7,1,19,45,9.0,2.0,4.55,17.35,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
