Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,0,652.0,93.0,5.6,27.6,384.0,778.98,606.96
2018,7,21,17,15,616.5,87.5,5.5,26.8,335.5,726.62,571.94
2018,7,21,17,30,581.0,82.0,5.4,26.0,287.0,673.57,535.29
2018,7,21,17,45,533.5,74.5,5.3,25.15,239.5,607.01,486.94
2018,7,21,18,0,486.0,67.0,5.2,24.3,192.0,541.27,437.11
2018,7,21,18,15,418.0,58.0,5.0,23.55,148.5,458.23,370.87
2018,7,21,18,30,350.0,49.0,4.8,22.8,105.0,378.4,304.35
2018,7,21,18,45,257.5,37.0,4.65,22.05,70.5,280.55,218.02
2018,7,21,19,0,165.0,25.0,4.5,21.3,36.0,181.87,82.28
2018,7,21,19,15,87.0,13.5,4.45,20.85,19.0,68.53,0.0
2018,7,21,19,30,9.0,2.0,4.4,20.4,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,4.35,19.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,19.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.15,18.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,3.0,16.6,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,3.0,16.7,2.0,0.0,0.0
2018,7,22,5,15,103.5,14.5,3.05,17.15,22.0,12.38,0.0
2018,7,22,5,30,195.0,27.0,3.1,17.6,42.0,21.0,8.3
2018,7,22,5,45,213.5,39.5,3.2,18.1,67.0,30.28,19.95
2018,7,22,6,0,232.0,52.0,3.3,18.6,92.0,39.23,28.37
2018,7,22,6,15,354.0,61.0,3.3,19.15,144.5,45.99,34.6
2018,7,22,6,30,476.0,70.0,3.3,19.7,197.0,53.98,41.69
2018,7,22,6,45,541.5,74.5,3.25,20.25,248.0,56.39,43.74
2018,7,22,7,0,607.0,79.0,3.2,20.8,299.0,58.89,45.75
2018,7,22,7,15,641.0,84.5,3.25,21.45,348.0,61.77,47.99
2018,7,22,7,30,675.0,90.0,3.3,22.1,397.0,64.54,50.08
2018,7,22,7,45,700.5,94.5,3.4,22.75,445.5,66.4,51.35
2018,7,22,8,0,726.0,99.0,3.5,23.4,494.0,74.66,58.02
2018,7,22,8,15,746.0,102.0,3.55,24.0,540.0,75.38,58.28
2018,7,22,8,30,766.0,105.0,3.6,24.6,586.0,76.04,58.5
2018,7,22,8,45,781.0,108.0,3.65,25.25,629.0,76.53,58.58
2018,7,22,9,0,796.0,111.0,3.7,25.9,672.0,79.0,60.3
2018,7,22,9,15,807.0,114.0,3.75,26.4,710.5,128.59,70.4
2018,7,22,9,30,818.0,117.0,3.8,26.9,749.0,189.24,108.72
2018,7,22,9,45,826.0,120.0,3.85,27.45,782.5,240.44,147.27
2018,7,22,10,0,834.0,123.0,3.9,28.0,816.0,292.46,190.04
2018,7,22,10,15,840.5,125.0,4.0,28.35,843.5,344.04,233.99
2018,7,22,10,30,847.0,127.0,4.1,28.7,871.0,395.9,278.13
2018,7,22,10,45,851.0,129.0,4.15,29.1,892.0,446.82,320.81
2018,7,22,11,0,855.0,131.0,4.2,29.5,913.0,497.4,362.17
2018,7,22,11,15,858.0,131.5,4.3,29.75,927.0,545.92,401.24
2018,7,22,11,30,861.0,132.0,4.4,30.0,941.0,593.62,438.69
2018,7,22,11,45,862.0,133.0,4.5,30.25,948.0,639.48,473.88
2018,7,22,12,0,863.0,134.0,4.6,30.5,955.0,684.03,507.34
2018,7,22,12,15,866.5,131.5,4.65,30.65,955.5,726.17,538.6
2018,7,22,12,30,870.0,129.0,4.7,30.8,956.0,766.69,568.09
2018,7,22,12,45,873.0,125.5,4.8,31.0,949.5,804.12,593.72
2018,7,22,13,0,876.0,122.0,4.9,31.2,943.0,839.36,617.81
2018,7,22,13,15,872.5,121.5,5.0,31.2,928.0,869.29,638.81
2018,7,22,13,30,869.0,121.0,5.1,31.2,913.0,896.38,657.99
2018,7,22,13,45,864.5,119.5,5.2,31.2,891.0,918.64,674.02
2018,7,22,14,0,860.0,118.0,5.3,31.2,869.0,937.76,688.08
2018,7,22,14,15,853.0,116.0,5.4,30.95,840.5,950.75,698.91
2018,7,22,14,30,846.0,114.0,5.5,30.7,812.0,960.38,707.69
2018,7,22,14,45,837.5,112.0,5.55,30.4,778.0,965.17,713.23
2018,7,22,15,0,829.0,110.0,5.6,30.1,744.0,966.6,716.7
2018,7,22,15,15,817.0,108.0,5.6,30.1,705.0,961.21,714.51
2018,7,22,15,30,805.0,106.0,5.6,30.1,666.0,964.98,718.74
2018,7,22,15,45,789.5,103.0,5.65,29.15,622.5,948.46,712.32
2018,7,22,16,0,774.0,100.0,5.7,28.2,579.0,928.87,703.83
2018,7,22,16,15,754.0,96.5,5.7,27.6,532.0,901.24,688.35
2018,7,22,16,30,734.0,93.0,5.7,27.0,485.0,871.0,670.83
2018,7,22,16,45,707.5,89.0,5.7,26.45,436.5,831.39,646.15
2018,7,22,17,0,681.0,85.0,5.7,25.9,388.0,795.73,623.83
2018,7,22,17,15,646.5,80.0,5.6,25.25,339.0,744.37,589.05
2018,7,22,17,30,612.0,75.0,5.5,24.6,290.0,692.26,552.67
2018,7,22,17,45,564.0,68.5,5.4,23.95,242.0,625.83,503.88
2018,7,22,18,0,516.0,62.0,5.3,23.3,194.0,560.27,453.69
2018,7,22,18,15,448.0,54.0,5.2,22.7,150.0,477.75,387.59
2018,7,22,18,30,380.0,46.0,5.1,22.1,106.0,398.48,321.09
2018,7,22,18,45,283.0,35.0,4.95,21.5,71.0,298.69,232.19
2018,7,22,19,0,186.0,24.0,4.8,20.9,36.0,193.9,78.41
2018,7,22,19,15,98.5,13.0,4.75,20.55,19.0,75.58,0.0
2018,7,22,19,30,11.0,2.0,4.7,20.2,2.0,0.0,0.0
2018,7,22,19,45,5.5,1.0,4.7,19.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.5,18.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.8,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.3,15.45,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.3,15.5,2.0,0.0,0.0
2018,7,23,5,15,132.5,14.0,3.4,16.05,23.0,11.95,0.0
2018,7,23,5,30,247.0,26.0,3.5,16.6,44.0,21.63,8.11
2018,7,23,5,45,345.5,35.0,3.55,17.1,81.5,28.56,18.53
2018,7,23,6,0,444.0,44.0,3.6,17.6,119.0,35.42,25.17
2018,7,23,6,15,509.5,51.0,3.65,18.25,164.5,40.38,29.82
2018,7,23,6,30,575.0,58.0,3.7,18.9,210.0,45.29,34.22
2018,7,23,6,45,620.5,63.0,3.75,19.6,259.0,48.43,36.92
2018,7,23,7,0,666.0,68.0,3.8,20.3,308.0,51.54,39.47
2018,7,23,7,15,698.5,72.0,3.8,21.05,358.0,58.53,45.29
2018,7,23,7,30,731.0,76.0,3.8,21.8,408.0,60.86,46.99
2018,7,23,7,45,755.5,80.0,3.8,22.6,457.5,63.01,48.5
2018,7,23,8,0,780.0,84.0,3.8,23.4,507.0,65.05,49.89
2018,7,23,8,15,798.5,86.5,3.85,24.25,554.0,65.88,50.24
2018,7,23,8,30,817.0,89.0,3.9,25.1,601.0,76.6,58.86
2018,7,23,8,45,831.5,91.0,3.9,25.95,644.5,77.62,59.32
2018,7,23,9,0,846.0,93.0,3.9,26.8,688.0,79.04,60.12
2018,7,23,9,15,859.0,94.5,3.95,27.55,728.0,129.82,69.89
2018,7,23,9,30,872.0,96.0,4.0,28.3,768.0,182.3,100.68
2018,7,23,9,45,883.0,96.0,4.05,29.05,802.5,234.98,139.88
2018,7,23,10,0,894.0,96.0,4.1,29.8,837.0,288.73,183.79
2018,7,23,10,15,899.5,97.5,4.15,30.35,865.0,342.72,229.53
2018,7,23,10,30,905.0,99.0,4.2,30.9,893.0,396.82,275.24
2018,7,23,10,45,909.5,100.0,4.2,31.5,914.5,450.07,319.39
2018,7,23,11,0,914.0,101.0,4.2,32.1,936.0,502.93,362.01
2018,7,23,11,15,916.5,102.0,4.3,32.45,950.5,554.16,402.72
2018,7,23,11,30,919.0,103.0,4.4,32.8,965.0,604.42,441.59
2018,7,23,11,45,919.5,104.5,4.45,33.15,972.5,652.67,477.88
2018,7,23,12,0,920.0,106.0,4.5,33.5,980.0,699.43,512.16
2018,7,23,12,15,917.5,108.0,4.65,33.5,979.5,742.81,544.34
2018,7,23,12,30,915.0,110.0,4.8,33.5,979.0,784.12,574.07
2018,7,23,12,45,910.0,112.5,4.9,33.55,970.5,821.63,599.78
2018,7,23,13,0,905.0,115.0,5.0,33.6,962.0,856.56,623.73
2018,7,23,13,15,903.0,114.0,5.15,33.35,947.5,888.15,646.57
2018,7,23,13,30,901.0,113.0,5.3,33.1,933.0,916.87,667.63
2018,7,23,13,45,897.5,111.5,5.4,32.85,911.5,940.74,685.31
2018,7,23,14,0,894.0,110.0,5.5,32.6,890.0,961.4,701.03
2018,7,23,14,15,888.5,108.0,5.55,32.25,861.5,976.35,713.11
2018,7,23,14,30,883.0,106.0,5.6,31.9,833.0,987.87,723.11
2018,7,23,14,45,875.5,103.5,5.7,31.6,798.5,993.43,729.51
2018,7,23,15,0,868.0,101.0,5.8,31.3,764.0,995.5,733.78
2018,7,23,15,15,857.0,98.5,5.8,31.3,724.0,990.6,731.98
2018,7,23,15,30,846.0,96.0,5.8,31.3,684.0,982.3,728.08
2018,7,23,15,45,831.5,94.0,5.7,30.45,640.0,967.79,722.01
2018,7,23,16,0,817.0,92.0,5.6,29.6,596.0,962.05,722.05
2018,7,23,16,15,798.0,89.0,5.5,28.9,548.5,935.65,707.41
2018,7,23,16,30,779.0,86.0,5.4,28.2,501.0,906.5,690.82
2018,7,23,16,45,753.0,83.0,5.3,27.5,451.5,868.0,667.37
2018,7,23,17,0,727.0,80.0,5.2,26.8,402.0,827.43,642.0
2018,7,23,17,15,693.0,75.0,5.1,26.05,351.0,775.08,607.46
2018,7,23,17,30,659.0,70.0,5.0,25.3,300.0,727.84,575.58
2018,7,23,17,45,607.0,64.5,4.85,24.55,250.0,658.01,525.08
2018,7,23,18,0,555.0,59.0,4.7,23.8,200.0,589.22,473.19
2018,7,23,18,15,466.0,51.5,4.65,23.1,151.5,489.05,394.45
2018,7,23,18,30,377.0,44.0,4.6,22.4,103.0,393.7,315.98
2018,7,23,18,45,279.5,33.5,4.5,21.75,68.5,294.51,227.52
2018,7,23,19,0,182.0,23.0,4.4,21.1,34.0,188.43,64.17
2018,7,23,19,15,97.5,12.5,4.35,20.65,18.0,74.45,0.0
2018,7,23,19,30,13.0,2.0,4.3,20.2,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,4.3,19.75,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,18.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,17.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.1,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.45,16.2,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.5,16.3,2.0,0.0,0.0
2018,7,24,5,15,126.0,13.5,3.55,16.75,22.0,11.52,0.0
2018,7,24,5,30,236.0,25.0,3.6,17.2,42.0,20.77,6.78
2018,7,24,5,45,335.5,35.0,3.65,17.65,79.5,28.59,18.44
2018,7,24,6,0,435.0,45.0,3.7,18.1,117.0,36.29,25.84
2018,7,24,6,15,502.5,52.0,3.7,18.75,163.0,41.2,30.45
2018,7,24,6,30,570.0,59.0,3.7,19.4,209.0,46.08,34.84
2018,7,24,6,45,616.5,64.5,3.7,20.05,258.5,49.57,37.84
2018,7,24,7,0,663.0,70.0,3.7,20.7,308.0,53.0,40.67
2018,7,24,7,15,697.5,74.0,3.7,21.4,358.5,60.12,46.59
2018,7,24,7,30,732.0,78.0,3.7,22.1,409.0,62.41,48.27
2018,7,24,7,45,757.5,81.0,3.65,22.8,458.5,63.8,49.14
2018,7,24,8,0,783.0,84.0,3.6,23.5,508.0,65.14,49.96
2018,7,24,8,15,802.5,86.5,3.6,24.3,555.5,65.99,50.33
2018,7,24,8,30,822.0,89.0,3.6,25.1,603.0,76.71,58.96
2018,7,24,8,45,838.0,90.5,3.65,25.95,647.0,77.47,59.2
2018,7,24,9,0,854.0,92.0,3.7,26.8,691.0,78.12,59.37
2018,7,24,9,15,861.0,96.5,3.8,27.5,730.0,129.66,70.21
2018,7,24,9,30,868.0,101.0,3.9,28.2,769.0,183.4,101.84
2018,7,24,9,45,871.0,106.0,3.95,28.9,802.0,237.64,142.37
2018,7,24,10,0,874.0,111.0,4.0,29.6,835.0,292.18,187.0
2018,7,24,10,15,881.5,111.5,4.1,30.1,863.0,345.28,231.91
2018,7,24,10,30,889.0,112.0,4.2,30.6,891.0,398.7,277.05
2018,7,24,10,45,895.0,113.0,4.3,31.15,913.5,451.97,321.28
2018,7,24,11,0,901.0,114.0,4.4,31.7,936.0,505.03,364.23
2018,7,24,11,15,905.0,114.0,4.45,32.05,951.0,555.93,404.68
2018,7,24,11,30,909.0,114.0,4.5,32.4,966.0,606.0,443.39
2018,7,24,11,45,911.5,114.0,4.55,32.75,973.5,654.14,479.67
2018,7,24,12,0,914.0,114.0,4.6,33.1,981.0,700.94,514.07
2018,7,24,12,15,913.0,114.5,4.75,33.2,980.5,744.14,546.16
2018,7,24,12,30,912.0,115.0,4.9,33.3,980.0,785.35,575.89
2018,7,24,12,45,910.0,115.0,5.0,33.35,972.0,823.15,601.85
2018,7,24,13,0,908.0,115.0,5.1,33.4,964.0,858.46,626.11
2018,7,24,13,15,906.0,114.0,5.2,33.25,949.5,890.19,648.52
2018,7,24,13,30,904.0,113.0,5.3,33.1,935.0,919.05,669.11
2018,7,24,13,45,899.5,112.0,5.4,33.0,913.0,942.6,686.15
2018,7,24,14,0,895.0,111.0,5.5,32.9,891.0,962.92,701.2
2018,7,24,14,15,889.5,109.0,5.55,32.6,862.5,977.95,713.17
2018,7,24,14,30,884.0,107.0,5.6,32.3,834.0,989.55,723.07
2018,7,24,14,45,876.0,105.0,5.65,32.0,799.5,995.23,729.22
2018,7,24,15,0,868.0,103.0,5.7,31.7,765.0,997.43,733.26
2018,7,24,15,15,856.5,101.0,5.7,31.7,725.0,992.67,731.57
2018,7,24,15,30,845.0,99.0,5.7,31.7,685.0,984.53,727.8
2018,7,24,15,45,831.5,96.0,5.75,30.6,641.0,969.93,723.4
2018,7,24,16,0,818.0,93.0,5.8,29.5,597.0,964.08,725.04
2018,7,24,16,15,801.0,89.0,5.75,28.85,549.5,938.41,711.05
2018,7,24,16,30,784.0,85.0,5.7,28.2,502.0,909.92,695.02
2018,7,24,16,45,760.5,81.5,5.65,27.55,452.5,873.13,672.86
2018,7,24,17,0,737.0,78.0,5.6,26.9,403.0,834.19,648.7
2018,7,24,17,15,704.5,73.0,5.5,26.15,352.5,783.04,614.92
2018,7,24,17,30,672.0,68.0,5.4,25.4,302.0,736.59,583.52
2018,7,24,17,45,626.0,62.5,5.25,24.7,252.5,671.7,536.49
2018,7,24,18,0,580.0,57.0,5.1,24.0,203.0,607.49,487.85
2018,7,24,18,15,511.0,50.0,5.0,23.3,157.0,523.57,421.42
2018,7,24,18,30,442.0,43.0,4.9,22.6,111.0,442.91,354.14
2018,7,24,18,45,329.5,33.0,4.75,21.9,73.5,330.76,254.51
2018,7,24,19,0,217.0,23.0,4.6,21.2,36.0,211.15,56.29
2018,7,24,19,15,108.5,11.5,4.6,20.85,18.0,80.72,0.0
2018,7,24,19,30,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.55,20.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,19.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,19.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.3,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.1,18.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.05,18.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.25,15.6,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.3,15.7,2.0,0.0,0.0
2018,7,25,5,15,166.5,13.0,3.3,16.2,23.0,11.1,0.0
2018,7,25,5,30,309.0,23.0,3.3,16.7,44.0,19.16,5.01
2018,7,25,5,45,412.5,30.5,3.3,17.25,83.5,25.0,15.39
2018,7,25,6,0,516.0,38.0,3.3,17.8,123.0,30.86,21.16
2018,7,25,6,15,580.0,43.5,3.25,18.65,170.0,37.96,27.63
2018,7,25,6,30,644.0,49.0,3.2,19.5,217.0,42.33,31.54
2018,7,25,6,45,686.0,54.0,3.15,20.35,267.5,46.08,34.75
2018,7,25,7,0,728.0,59.0,3.1,21.2,318.0,49.75,37.78
2018,7,25,7,15,757.5,62.5,3.05,22.35,369.0,52.07,39.48
2018,7,25,7,30,787.0,66.0,3.0,23.5,420.0,54.33,41.09
2018,7,25,7,45,808.5,69.0,2.95,24.65,470.0,63.88,48.83
2018,7,25,8,0,830.0,72.0,2.9,25.8,520.0,66.29,50.44
2018,7,25,8,15,846.0,75.0,2.95,26.75,567.5,68.48,51.88
2018,7,25,8,30,862.0,78.0,3.0,27.7,615.0,70.52,53.2
2018,7,25,8,45,874.0,81.0,3.0,28.7,659.5,72.35,54.31
2018,7,25,9,0,886.0,84.0,3.0,29.7,704.0,74.02,55.29
2018,7,25,9,15,893.0,87.5,3.05,30.65,743.0,125.0,65.2
2018,7,25,9,30,900.0,91.0,3.1,31.6,782.0,179.87,96.46
2018,7,25,9,45,903.5,94.5,3.1,32.6,815.0,235.02,136.68
2018,7,25,10,0,907.0,98.0,3.1,33.6,848.0,290.49,181.04
2018,7,25,10,15,913.0,99.5,3.2,34.4,876.5,345.52,226.43
2018,7,25,10,30,919.0,101.0,3.3,35.2,905.0,400.71,271.76
2018,7,25,10,45,923.5,102.5,3.35,36.05,927.5,455.24,315.58
2018,7,25,11,0,928.0,104.0,3.4,36.9,950.0,509.38,357.77
2018,7,25,11,15,930.0,105.5,3.55,37.5,964.5,561.64,397.88
2018,7,25,11,30,932.0,107.0,3.7,38.1,979.0,612.87,436.05
2018,7,25,11,45,932.5,108.0,3.85,38.65,986.0,661.58,471.5
2018,7,25,12,0,933.0,109.0,4.0,39.2,993.0,708.76,504.94
2018,7,25,12,15,933.5,108.5,4.15,39.3,993.0,753.0,536.65
2018,7,25,12,30,934.0,108.0,4.3,39.4,993.0,795.25,565.74
2018,7,25,12,45,933.0,108.0,4.5,39.45,985.5,834.57,592.01
2018,7,25,13,0,932.0,108.0,4.7,39.5,978.0,871.4,616.63
2018,7,25,13,15,928.5,107.0,4.85,39.25,962.0,902.5,638.11
2018,7,25,13,30,925.0,106.0,5.0,39.0,946.0,930.56,658.17
2018,7,25,13,45,910.5,111.0,5.2,38.8,921.0,951.24,673.82
2018,7,25,14,0,896.0,116.0,5.4,38.6,896.0,968.41,687.41
2018,7,25,14,15,865.0,127.0,5.5,38.1,859.5,972.25,692.79
2018,7,25,14,30,834.0,138.0,5.6,37.6,823.0,985.44,704.49
2018,7,25,14,45,822.5,135.5,5.7,37.1,786.5,987.47,709.06
2018,7,25,15,0,811.0,133.0,5.8,36.6,750.0,985.96,711.51
2018,7,25,15,15,830.0,116.5,5.8,36.6,718.5,995.83,719.51
2018,7,25,15,30,849.0,100.0,5.8,36.6,687.0,989.47,716.92
2018,7,25,15,45,840.0,95.5,5.95,35.1,644.0,977.66,716.38
2018,7,25,16,0,831.0,91.0,6.1,33.6,601.0,974.38,721.62
2018,7,25,16,15,813.5,87.5,6.1,32.35,553.5,948.72,709.96
2018,7,25,16,30,796.0,84.0,6.1,31.1,506.0,920.22,696.19
2018,7,25,16,45,771.0,80.5,6.1,29.8,455.5,881.79,675.16
2018,7,25,17,0,746.0,77.0,6.1,28.5,405.0,841.23,651.94
2018,7,25,17,15,712.0,72.5,5.95,27.2,353.5,789.12,618.73
2018,7,25,17,30,678.0,68.0,5.8,25.9,302.0,741.82,587.81
2018,7,25,17,45,627.0,62.5,5.7,24.65,251.5,672.37,538.57
2018,7,25,18,0,576.0,57.0,5.6,23.4,201.0,603.88,487.55
2018,7,25,18,15,505.0,50.0,5.4,22.65,155.0,518.48,419.22
2018,7,25,18,30,434.0,43.0,5.2,21.9,109.0,436.44,350.19
2018,7,25,18,45,316.0,32.5,5.05,21.2,71.5,320.1,245.9
2018,7,25,19,0,198.0,22.0,4.9,20.5,34.0,195.76,33.34
2018,7,25,19,15,99.0,11.0,4.75,20.2,17.0,74.02,0.0
2018,7,25,19,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,19.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.35,19.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.3,18.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.15,17.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,3.4,15.8,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,3.4,15.9,2.0,0.0,0.0
2018,7,26,5,15,94.5,13.5,3.35,16.3,19.5,11.52,0.0
2018,7,26,5,30,179.0,25.0,3.3,16.7,37.0,19.46,4.16
2018,7,26,5,45,281.0,36.5,3.3,17.1,73.5,29.89,19.42
2018,7,26,6,0,383.0,48.0,3.3,17.5,110.0,38.76,27.99
2018,7,26,6,15,454.0,57.0,3.25,18.3,156.0,45.15,33.94
2018,7,26,6,30,525.0,66.0,3.2,19.1,202.0,51.42,39.54
2018,7,26,6,45,571.0,73.5,3.2,19.85,251.0,56.15,43.62
2018,7,26,7,0,617.0,81.0,3.2,20.6,300.0,60.74,47.41
2018,7,26,7,15,651.0,87.5,3.15,21.5,350.5,64.29,50.18
2018,7,26,7,30,685.0,94.0,3.1,22.4,401.0,67.69,52.74
2018,7,26,7,45,709.0,99.5,3.05,23.3,450.0,70.11,54.41
2018,7,26,8,0,733.0,105.0,3.0,24.2,499.0,72.37,55.92
2018,7,26,8,15,752.0,110.0,3.05,25.0,546.5,81.32,63.04
2018,7,26,8,30,771.0,115.0,3.1,25.8,594.0,83.12,64.11
2018,7,26,8,45,784.5,119.5,3.15,26.65,637.5,84.32,64.69
2018,7,26,9,0,798.0,124.0,3.2,27.5,681.0,85.37,65.15
2018,7,26,9,15,803.0,131.5,3.25,28.3,719.5,133.54,75.64
2018,7,26,9,30,808.0,139.0,3.3,29.1,758.0,187.04,106.8
2018,7,26,9,45,807.5,147.5,3.35,29.95,790.0,241.1,146.61
2018,7,26,10,0,807.0,156.0,3.4,30.8,822.0,295.31,190.15
2018,7,26,10,15,814.0,159.0,3.5,31.35,850.5,348.01,233.78
2018,7,26,10,30,821.0,162.0,3.6,31.9,879.0,401.25,277.77
2018,7,26,10,45,825.5,164.5,3.75,32.5,900.5,453.48,320.34
2018,7,26,11,0,830.0,167.0,3.9,33.1,922.0,505.6,361.76
2018,7,26,11,15,835.0,167.5,4.05,33.4,937.5,556.21,401.47
2018,7,26,11,30,840.0,168.0,4.2,33.7,953.0,606.34,439.82
2018,7,26,11,45,842.5,167.5,4.4,33.95,960.0,653.49,475.39
2018,7,26,12,0,845.0,167.0,4.6,34.2,967.0,699.47,509.38
2018,7,26,12,15,847.5,166.0,4.75,34.15,968.0,743.65,542.11
2018,7,26,12,30,850.0,165.0,4.9,34.1,969.0,786.19,573.39
2018,7,26,12,45,851.5,163.0,5.05,34.05,962.5,825.17,601.79
2018,7,26,13,0,853.0,161.0,5.2,34.0,956.0,861.89,627.45
2018,7,26,13,15,852.0,158.0,5.3,33.7,941.5,893.05,649.85
2018,7,26,13,30,851.0,155.0,5.4,33.4,927.0,921.32,670.46
2018,7,26,13,45,843.0,155.0,5.55,33.1,903.5,943.12,687.2
2018,7,26,14,0,835.0,155.0,5.7,32.8,880.0,961.56,701.91
2018,7,26,14,15,820.5,156.0,5.75,32.2,848.5,971.39,711.35
2018,7,26,14,30,806.0,157.0,5.8,31.6,817.0,977.6,718.59
2018,7,26,14,45,813.5,145.0,5.85,31.0,787.0,988.44,729.15
2018,7,26,15,0,821.0,133.0,5.9,30.4,757.0,995.67,737.48
2018,7,26,15,15,808.0,130.0,5.9,30.4,716.5,988.71,734.26
2018,7,26,15,30,795.0,127.0,5.9,30.4,676.0,978.31,728.92
2018,7,26,15,45,781.5,122.0,5.9,28.9,632.0,961.81,723.98
2018,7,26,16,0,768.0,117.0,5.9,27.4,588.0,942.1,716.77
2018,7,26,16,15,752.0,111.0,5.85,26.6,541.0,915.68,702.42
2018,7,26,16,30,736.0,105.0,5.8,25.8,494.0,893.22,690.76
2018,7,26,16,45,712.0,99.5,5.7,24.95,444.5,854.51,667.02
2018,7,26,17,0,688.0,94.0,5.6,24.1,395.0,813.8,641.34
2018,7,26,17,15,653.5,87.0,5.5,23.25,344.0,759.6,604.87
2018,7,26,17,30,619.0,80.0,5.4,22.4,293.0,704.55,566.5
2018,7,26,17,45,571.5,72.0,5.3,21.5,243.5,636.29,516.41
2018,7,26,18,0,524.0,64.0,5.2,20.6,194.0,568.79,464.53
2018,7,26,18,15,454.5,55.0,5.05,20.05,149.0,483.39,395.04
2018,7,26,18,30,385.0,46.0,4.9,19.5,104.0,401.26,324.96
2018,7,26,18,45,279.5,34.0,4.8,18.95,68.0,294.17,226.19
2018,7,26,19,0,174.0,22.0,4.7,18.4,32.0,178.64,8.98
2018,7,26,19,15,87.0,11.0,4.65,18.1,16.0,66.13,0.0
2018,7,26,19,30,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.6,17.55,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.55,17.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.45,16.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.1,14.25,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.1,14.3,1.0,0.0,0.0
2018,7,27,5,15,87.5,12.0,4.15,14.85,17.5,10.24,0.0
2018,7,27,5,30,165.0,23.0,4.2,15.4,34.0,17.91,2.3
2018,7,27,5,45,249.0,37.0,4.25,15.9,69.0,28.59,18.34
2018,7,27,6,0,333.0,51.0,4.3,16.4,104.0,39.07,28.36
2018,7,27,6,15,393.0,63.5,4.25,17.1,148.0,48.13,36.7
2018,7,27,6,30,453.0,76.0,4.2,17.8,192.0,56.97,44.62
2018,7,27,6,45,492.5,88.0,4.2,18.45,239.5,67.05,53.41
2018,7,27,7,0,532.0,100.0,4.2,19.1,287.0,74.55,59.75
2018,7,27,7,15,565.0,109.0,4.15,19.75,336.0,79.32,63.57
2018,7,27,7,30,598.0,118.0,4.1,20.4,385.0,83.83,67.09
2018,7,27,7,45,621.0,127.5,4.05,21.0,433.5,88.29,70.51
2018,7,27,8,0,644.0,137.0,4.0,21.6,482.0,92.44,73.61
2018,7,27,8,15,663.5,145.0,4.0,22.3,529.0,95.22,75.5
2018,7,27,8,30,683.0,153.0,4.0,23.0,576.0,97.73,77.15
2018,7,27,8,45,697.0,160.0,4.0,23.65,619.0,99.26,77.99
2018,7,27,9,0,711.0,167.0,4.0,24.3,662.0,100.57,78.66
2018,7,27,9,15,742.0,164.0,4.05,24.9,707.0,139.1,83.38
2018,7,27,9,30,773.0,161.0,4.1,25.5,752.0,195.64,116.72
2018,7,27,9,45,806.0,152.0,4.15,26.1,793.0,242.49,150.19
2018,7,27,10,0,839.0,143.0,4.2,26.7,834.0,293.09,190.73
2018,7,27,10,15,846.0,145.5,4.3,27.2,863.0,347.17,236.59
2018,7,27,10,30,853.0,148.0,4.4,27.7,892.0,401.74,282.82
2018,7,27,10,45,856.5,150.5,4.5,28.15,913.0,455.18,327.65
2018,7,27,11,0,860.0,153.0,4.6,28.6,934.0,508.34,371.21
2018,7,27,11,15,862.5,155.0,4.7,28.9,949.0,559.5,412.42
2018,7,27,11,30,865.0,157.0,4.8,29.2,964.0,608.93,451.33
2018,7,27,11,45,866.0,157.5,4.85,29.45,971.0,655.44,487.14
2018,7,27,12,0,867.0,158.0,4.9,29.7,978.0,700.64,521.15
2018,7,27,12,15,878.0,151.0,5.0,29.8,981.0,745.77,555.11
2018,7,27,12,30,889.0,144.0,5.1,29.9,984.0,789.62,587.67
2018,7,27,12,45,902.5,134.0,5.15,30.05,980.5,831.38,616.62
2018,7,27,13,0,916.0,124.0,5.2,30.2,977.0,871.17,643.74
2018,7,27,13,15,913.0,123.0,5.3,30.1,961.5,902.71,666.16
2018,7,27,13,30,910.0,122.0,5.4,30.0,946.0,931.28,686.69
2018,7,27,13,45,905.0,121.0,5.5,29.9,923.5,954.91,704.02
2018,7,27,14,0,900.0,120.0,5.6,29.8,901.0,975.25,719.29
2018,7,27,14,15,894.0,118.5,5.65,29.45,872.0,990.77,731.91
2018,7,27,14,30,888.0,117.0,5.7,29.1,843.0,1002.83,742.42
2018,7,27,14,45,879.0,115.0,5.7,28.7,807.5,1007.93,748.26
2018,7,27,15,0,870.0,113.0,5.7,28.3,772.0,1009.49,751.92
2018,7,27,15,15,858.0,110.0,5.7,28.3,731.0,1003.43,749.37
2018,7,27,15,30,846.0,107.0,5.7,28.3,690.0,1006.33,753.12
2018,7,27,15,45,831.5,104.0,5.65,27.3,645.0,990.88,747.16
2018,7,27,16,0,817.0,101.0,5.6,26.3,600.0,972.16,739.06
2018,7,27,16,15,797.0,97.5,5.55,25.7,551.5,944.23,723.29
2018,7,27,16,30,777.0,94.0,5.5,25.1,503.0,913.48,705.4
2018,7,27,16,45,750.0,90.0,5.45,24.45,452.0,872.72,680.17
2018,7,27,17,0,723.0,86.0,5.4,23.8,401.0,836.17,657.47
2018,7,27,17,15,685.5,81.5,5.35,23.0,349.5,781.79,621.25
2018,7,27,17,30,648.0,77.0,5.3,22.2,298.0,726.62,583.15
2018,7,27,17,45,594.0,70.5,5.3,21.35,247.0,653.84,530.09
2018,7,27,18,0,540.0,64.0,5.3,20.5,196.0,582.06,475.15
2018,7,27,18,15,460.5,55.5,5.25,19.75,149.5,488.53,399.67
2018,7,27,18,30,381.0,47.0,5.2,19.0,103.0,398.66,323.49
2018,7,27,18,45,266.5,34.0,5.2,18.25,66.0,284.19,217.61
2018,7,27,19,0,152.0,21.0,5.2,17.5,29.0,160.64,0.0
2018,7,27,19,15,76.0,10.5,5.15,17.1,14.5,58.48,0.0
2018,7,27,19,30,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.05,16.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.9,15.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.5,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,28,5,0,1.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,9.0,2.5,13.75,11.0,7.68,0.0
2018,7,28,5,30,63.0,18.0,2.7,14.2,22.0,14.38,0.0
2018,7,28,5,45,117.5,37.5,2.85,14.65,53.0,29.1,18.79
2018,7,28,6,0,172.0,57.0,3.0,15.1,84.0,43.45,32.31
2018,7,28,6,15,223.5,77.5,2.95,15.8,126.0,58.14,45.67
2018,7,28,6,30,275.0,98.0,2.9,16.5,168.0,72.46,58.46
2018,7,28,6,45,320.0,116.0,2.85,17.2,215.0,84.78,69.2
2018,7,28,7,0,365.0,134.0,2.8,17.9,262.0,94.17,77.11
2018,7,28,7,15,401.5,149.0,2.75,18.55,310.5,102.86,84.23
2018,7,28,7,30,438.0,164.0,2.7,19.2,359.0,111.15,90.86
2018,7,28,7,45,469.0,176.0,2.65,19.85,407.0,117.09,95.35
2018,7,28,8,0,500.0,188.0,2.6,20.5,455.0,122.69,99.51
2018,7,28,8,15,525.5,198.0,2.6,21.2,502.0,126.69,102.26
2018,7,28,8,30,551.0,208.0,2.6,21.9,549.0,130.42,104.76
2018,7,28,8,45,571.5,216.5,2.6,22.55,592.5,132.93,106.26
2018,7,28,9,0,592.0,225.0,2.6,23.2,636.0,135.21,107.57
2018,7,28,9,15,601.0,235.0,2.65,23.9,673.5,173.66,115.14
2018,7,28,9,30,610.0,245.0,2.7,24.6,711.0,218.07,140.87
2018,7,28,9,45,613.0,256.5,2.75,25.3,743.0,265.25,175.35
2018,7,28,10,0,616.0,268.0,2.8,26.0,775.0,313.27,213.4
2018,7,28,10,15,628.5,272.5,2.95,26.7,805.0,360.16,251.42
2018,7,28,10,30,641.0,277.0,3.1,27.4,835.0,408.62,290.68
2018,7,28,10,45,651.0,278.5,3.2,28.1,857.5,455.43,328.21
2018,7,28,11,0,661.0,280.0,3.3,28.8,880.0,503.13,365.56
2018,7,28,11,15,666.5,282.0,3.4,29.3,895.0,549.59,401.42
2018,7,28,11,30,672.0,284.0,3.5,29.8,910.0,596.11,436.4
2018,7,28,11,45,677.0,284.0,3.6,30.35,919.0,640.72,469.12
2018,7,28,12,0,682.0,284.0,3.7,30.9,928.0,684.86,500.75
2018,7,28,12,15,700.5,272.0,3.85,31.15,933.0,728.33,532.35
2018,7,28,12,30,719.0,260.0,4.0,31.4,938.0,771.3,563.19
2018,7,28,12,45,741.0,244.0,4.1,31.7,937.5,812.67,592.4
2018,7,28,13,0,763.0,228.0,4.2,32.0,937.0,852.65,620.37
2018,7,28,13,15,760.0,225.0,4.3,31.95,921.5,881.5,641.06
2018,7,28,13,30,757.0,222.0,4.4,31.9,906.0,907.48,659.78
2018,7,28,13,45,751.5,218.5,4.5,31.85,883.5,927.69,674.2
2018,7,28,14,0,746.0,215.0,4.6,31.8,861.0,944.67,686.64
2018,7,28,14,15,739.5,211.0,4.7,31.45,833.0,956.91,696.99
2018,7,28,14,30,733.0,207.0,4.8,31.1,805.0,965.81,705.6
2018,7,28,14,45,724.5,201.5,4.9,30.75,771.5,967.82,709.84
2018,7,28,15,0,716.0,196.0,5.0,30.4,738.0,966.42,712.0
2018,7,28,15,15,701.0,190.5,5.0,30.4,697.0,955.12,705.92
2018,7,28,15,30,686.0,185.0,5.0,30.4,656.0,940.5,697.76
2018,7,28,15,45,673.5,176.5,5.05,29.3,613.0,921.99,690.51
2018,7,28,16,0,661.0,168.0,5.1,28.2,570.0,900.42,681.07
2018,7,28,16,15,648.0,156.5,5.1,27.5,524.0,872.16,665.39
2018,7,28,16,30,635.0,145.0,5.1,26.8,478.0,841.16,647.57
2018,7,28,16,45,612.5,134.5,5.05,26.15,429.0,799.49,621.31
2018,7,28,17,0,590.0,124.0,5.0,25.5,380.0,755.83,593.04
2018,7,28,17,15,554.0,113.5,4.9,24.55,329.5,697.87,553.77
2018,7,28,17,30,518.0,103.0,4.8,23.6,279.0,633.33,508.13
2018,7,28,17,45,471.0,91.0,4.75,22.65,230.5,564.75,457.62
2018,7,28,18,0,424.0,79.0,4.7,21.7,182.0,497.54,405.75
2018,7,28,18,15,354.5,65.5,4.6,20.95,137.5,411.92,336.0
2018,7,28,18,30,285.0,52.0,4.5,20.2,93.0,330.77,266.3
2018,7,28,18,45,196.0,36.0,4.45,19.5,59.0,236.95,177.79
2018,7,28,19,0,107.0,20.0,4.4,18.8,25.0,126.72,0.0
2018,7,28,19,15,53.5,10.0,4.35,18.4,12.5,43.35,0.0
2018,7,28,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,5,15,49.5,10.0,3.35,15.1,13.0,8.54,0.0
2018,7,29,5,30,99.0,20.0,3.4,15.4,26.0,15.5,0.0
2018,7,29,5,45,174.0,37.5,3.45,15.7,59.5,28.75,18.28
2018,7,29,6,0,249.0,55.0,3.5,16.0,93.0,41.68,30.61
2018,7,29,6,15,309.5,70.5,3.5,16.5,136.0,52.74,40.8
2018,7,29,6,30,370.0,86.0,3.5,17.0,179.0,63.49,50.48
2018,7,29,6,45,416.0,99.5,3.5,17.55,226.5,72.4,58.29
2018,7,29,7,0,462.0,113.0,3.5,18.1,274.0,81.0,65.63
2018,7,29,7,15,498.5,124.0,3.5,18.75,323.0,87.53,70.96
2018,7,29,7,30,535.0,135.0,3.5,19.4,372.0,93.78,75.94
2018,7,29,7,45,563.5,145.0,3.5,20.05,421.0,99.02,79.96
2018,7,29,8,0,592.0,155.0,3.5,20.7,470.0,104.55,84.17
2018,7,29,8,15,615.5,162.5,3.5,21.3,517.0,106.54,85.37
2018,7,29,8,30,639.0,170.0,3.5,21.9,564.0,108.34,86.4
2018,7,29,8,45,657.5,176.0,3.5,22.55,607.5,108.88,86.37
2018,7,29,9,0,676.0,182.0,3.5,23.2,651.0,109.27,86.24
2018,7,29,9,15,691.0,187.5,3.55,23.55,691.0,147.2,92.61
2018,7,29,9,30,706.0,193.0,3.6,23.9,731.0,195.74,120.45
2018,7,29,9,45,717.5,198.0,3.6,24.25,766.0,245.48,157.01
2018,7,29,10,0,729.0,203.0,3.6,24.6,801.0,296.81,198.57
2018,7,29,10,15,740.5,204.5,3.7,24.8,830.5,347.29,241.17
2018,7,29,10,30,752.0,206.0,3.8,25.0,860.0,398.92,284.89
2018,7,29,10,45,756.5,209.0,3.85,25.2,880.5,449.72,327.56
2018,7,29,11,0,761.0,212.0,3.9,25.4,901.0,500.59,369.36
2018,7,29,11,15,763.5,214.0,4.0,25.5,915.0,549.63,409.07
2018,7,29,11,30,766.0,216.0,4.1,25.6,929.0,598.15,447.44
2018,7,29,11,45,781.0,209.0,4.15,25.7,940.5,645.29,484.01
2018,7,29,12,0,796.0,202.0,4.2,25.8,952.0,692.61,519.99
2018,7,29,12,15,749.0,227.0,4.3,25.85,932.5,725.67,544.45
2018,7,29,12,30,702.0,252.0,4.4,25.9,913.0,751.61,563.4
2018,7,29,12,45,609.0,302.0,4.45,25.95,872.0,757.11,566.5
2018,7,29,13,0,516.0,352.0,4.5,26.0,831.0,757.68,565.74
2018,7,29,13,15,499.5,347.0,4.6,25.9,804.5,766.88,573.64
2018,7,29,13,30,483.0,342.0,4.7,25.8,778.0,772.92,579.24
2018,7,29,13,45,463.5,342.0,4.75,25.7,752.0,777.76,583.59
2018,7,29,14,0,444.0,342.0,4.8,25.6,726.0,779.61,585.86
2018,7,29,14,15,439.0,329.5,4.85,25.3,698.5,780.44,588.49
2018,7,29,14,30,434.0,317.0,4.9,25.0,671.0,778.62,589.35
2018,7,29,14,45,346.0,330.0,4.9,24.65,604.5,699.84,533.41
2018,7,29,15,0,258.0,343.0,4.9,24.3,538.0,636.67,487.47
2018,7,29,15,15,244.5,324.0,4.9,24.3,500.5,611.03,470.09
2018,7,29,15,30,231.0,305.0,4.9,24.3,463.0,561.47,435.14
2018,7,29,15,45,355.0,251.5,4.95,23.65,476.0,652.95,509.41
2018,7,29,16,0,479.0,198.0,5.0,23.0,489.0,742.17,580.96
2018,7,29,16,15,573.5,159.5,5.0,22.55,479.5,800.7,627.54
2018,7,29,16,30,668.0,121.0,5.0,22.1,470.0,845.47,662.89
2018,7,29,16,45,653.5,112.0,5.0,21.6,424.5,812.7,642.15
2018,7,29,17,0,639.0,103.0,5.0,21.1,379.0,777.68,619.72
2018,7,29,17,15,604.0,94.5,4.95,20.55,328.5,722.16,581.08
2018,7,29,17,30,569.0,86.0,4.9,20.0,278.0,665.88,540.61
2018,7,29,17,45,517.5,77.0,4.85,19.4,229.0,594.13,486.52
2018,7,29,18,0,466.0,68.0,4.8,18.8,180.0,523.4,430.82
2018,7,29,18,15,392.5,57.0,4.65,18.35,136.0,434.18,357.16
2018,7,29,18,30,319.0,46.0,4.5,17.9,92.0,347.41,282.17
2018,7,29,18,45,222.0,32.5,4.4,17.45,58.5,249.98,187.43
2018,7,29,19,0,125.0,19.0,4.3,17.0,25.0,136.49,0.0
2018,7,29,19,15,62.5,9.5,4.25,16.8,12.5,48.73,0.0
2018,7,29,19,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,30,5,15,38.5,10.0,3.55,14.4,12.0,8.54,0.0
2018,7,30,5,30,77.0,20.0,3.6,14.8,24.0,15.83,0.0
2018,7,30,5,45,149.5,37.5,3.65,15.25,56.5,29.13,18.49
2018,7,30,6,0,222.0,55.0,3.7,15.7,89.0,41.58,30.52
2018,7,30,6,15,280.0,72.5,3.7,16.4,131.5,54.05,41.93
2018,7,30,6,30,338.0,90.0,3.7,17.1,174.0,66.13,52.76
2018,7,30,6,45,381.5,105.0,3.65,17.85,220.5,75.96,61.33
2018,7,30,7,0,425.0,120.0,3.6,18.6,267.0,85.43,69.34
2018,7,30,7,15,457.5,131.5,3.55,19.35,313.0,92.07,74.72
2018,7,30,7,30,490.0,143.0,3.5,20.1,359.0,98.43,79.72
2018,7,30,7,45,518.0,156.0,3.4,20.8,408.5,105.37,85.13
2018,7,30,8,0,546.0,169.0,3.3,21.5,458.0,111.94,90.15
2018,7,30,8,15,572.5,177.5,3.3,22.25,506.0,115.44,92.51
2018,7,30,8,30,599.0,186.0,3.3,23.0,554.0,118.58,94.56
2018,7,30,8,45,618.0,193.0,3.3,23.8,597.5,119.33,94.6
2018,7,30,9,0,637.0,200.0,3.3,24.6,641.0,119.92,94.52
2018,7,30,9,15,656.0,204.5,3.35,25.3,681.5,154.24,98.86
2018,7,30,9,30,675.0,209.0,3.4,26.0,722.0,200.77,124.65
2018,7,30,9,45,692.5,210.5,3.45,26.7,758.0,247.76,158.15
2018,7,30,10,0,710.0,212.0,3.5,27.4,794.0,297.01,197.04
2018,7,30,10,15,723.0,213.5,3.55,28.0,824.0,347.01,238.18
2018,7,30,10,30,736.0,215.0,3.6,28.6,854.0,398.37,280.45
2018,7,30,10,45,747.0,214.5,3.7,29.15,877.0,448.72,321.58
2018,7,30,11,0,758.0,214.0,3.8,29.7,900.0,499.75,362.3
2018,7,30,11,15,764.0,214.0,3.85,30.2,914.5,549.06,400.78
2018,7,30,11,30,770.0,214.0,3.9,30.7,929.0,598.13,438.01
2018,7,30,11,45,772.5,214.5,3.9,31.2,936.5,645.0,472.56
2018,7,30,12,0,775.0,215.0,3.9,31.7,944.0,690.9,505.48
2018,7,30,12,15,782.5,210.0,3.95,32.0,946.0,730.85,534.35
2018,7,30,12,30,790.0,205.0,4.0,32.3,948.0,772.32,563.66
2018,7,30,12,45,794.0,200.5,4.05,32.6,942.0,809.96,589.84
2018,7,30,13,0,798.0,196.0,4.1,32.9,936.0,845.53,614.29
2018,7,30,13,15,794.5,194.5,4.2,32.85,921.0,875.06,634.73
2018,7,30,13,30,791.0,193.0,4.3,32.8,906.0,901.73,653.26
2018,7,30,13,45,786.0,190.5,4.35,32.75,884.0,923.13,668.18
2018,7,30,14,0,781.0,188.0,4.4,32.7,862.0,941.32,681.13
2018,7,30,14,15,771.5,185.0,4.45,32.35,832.0,960.1,695.46
2018,7,30,14,30,762.0,182.0,4.5,32.0,802.0,967.24,702.3
2018,7,30,14,45,749.5,179.0,4.55,31.65,766.5,967.97,705.17
2018,7,30,15,0,737.0,176.0,4.6,31.3,731.0,965.25,705.95
2018,7,30,15,15,722.0,171.5,4.6,31.3,690.5,954.98,700.63
2018,7,30,15,30,707.0,167.0,4.6,31.3,650.0,941.4,693.27
2018,7,30,15,45,686.0,162.0,4.65,30.15,604.5,918.03,682.81
2018,7,30,16,0,665.0,157.0,4.7,29.0,559.0,891.69,670.41
2018,7,30,16,15,637.5,151.0,4.75,28.2,510.5,854.96,649.58
2018,7,30,16,30,610.0,145.0,4.8,27.4,462.0,815.83,626.62
2018,7,30,16,45,576.0,137.0,4.8,26.65,412.0,766.05,594.99
2018,7,30,17,0,542.0,129.0,4.8,25.9,362.0,707.45,556.03
2018,7,30,17,15,497.5,119.0,4.8,24.9,311.5,644.68,513.18
2018,7,30,17,30,453.0,109.0,4.8,23.9,261.0,582.23,468.86
2018,7,30,17,45,396.5,96.0,4.8,22.85,212.5,506.11,411.83
2018,7,30,18,0,340.0,83.0,4.8,21.8,164.0,432.15,353.41
2018,7,30,18,15,273.0,66.0,4.75,21.0,121.0,346.78,282.81
2018,7,30,18,30,206.0,49.0,4.7,20.2,78.0,265.4,212.8
2018,7,30,18,45,132.5,31.0,4.6,19.35,47.0,182.1,132.41
2018,7,30,19,0,59.0,13.0,4.5,18.5,16.0,77.45,0.0
2018,7,30,19,15,29.5,6.5,4.45,18.1,8.0,24.7,0.0
2018,7,30,19,30,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,17.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,5,15,32.5,7.5,3.15,13.85,9.5,6.4,0.0
2018,7,31,5,30,65.0,15.0,3.2,14.3,19.0,12.08,0.0
2018,7,31,5,45,122.5,34.0,3.25,14.75,49.5,26.55,16.26
2018,7,31,6,0,180.0,53.0,3.3,15.2,80.0,40.66,29.75
2018,7,31,6,15,234.5,72.5,3.25,15.9,121.5,54.79,42.65
2018,7,31,6,30,289.0,92.0,3.2,16.6,163.0,68.6,55.02
2018,7,31,6,45,336.0,108.5,3.15,17.35,210.0,78.05,63.28
2018,7,31,7,0,383.0,125.0,3.1,18.1,257.0,88.45,72.11
2018,7,31,7,15,422.0,139.0,3.1,18.9,306.0,96.7,78.85
2018,7,31,7,30,461.0,153.0,3.1,19.7,355.0,104.6,85.13
2018,7,31,7,45,493.5,164.0,3.05,20.5,404.0,110.14,89.29
2018,7,31,8,0,526.0,175.0,3.0,21.3,453.0,115.41,93.14
2018,7,31,8,15,552.5,183.5,3.0,22.15,500.0,118.79,95.34
2018,7,31,8,30,579.0,192.0,3.0,23.0,547.0,121.94,97.34
2018,7,31,8,45,602.5,198.0,3.0,23.9,591.5,122.55,97.21
2018,7,31,9,0,626.0,204.0,3.0,24.8,636.0,122.45,96.51
2018,7,31,9,15,642.0,209.5,3.0,25.6,675.0,155.31,100.38
2018,7,31,9,30,658.0,215.0,3.0,26.4,714.0,201.36,125.64
2018,7,31,9,45,670.5,219.0,3.05,27.2,748.0,248.16,158.87
2018,7,31,10,0,683.0,223.0,3.1,28.0,782.0,296.72,197.0
2018,7,31,10,15,697.5,224.0,3.2,28.65,812.0,345.47,236.76
2018,7,31,10,30,712.0,225.0,3.3,29.3,842.0,395.78,277.84
2018,7,31,10,45,725.0,224.0,3.35,29.95,865.5,445.49,317.93
2018,7,31,11,0,738.0,223.0,3.4,30.6,889.0,496.12,357.79
2018,7,31,11,15,746.5,222.0,3.5,31.1,905.0,545.17,395.84
2018,7,31,11,30,755.0,221.0,3.6,31.6,921.0,594.24,432.91
2018,7,31,11,45,762.5,218.0,3.7,32.05,930.0,640.94,467.52
2018,7,31,12,0,770.0,215.0,3.8,32.5,939.0,686.98,500.86
