Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,15,777.0,211.5,3.9,32.7,941.5,727.6,530.42
2018,7,31,12,30,784.0,208.0,4.0,32.9,944.0,769.74,560.47
2018,7,31,12,45,792.0,200.5,4.1,33.05,938.5,807.87,587.58
2018,7,31,13,0,800.0,193.0,4.2,33.2,933.0,844.09,613.13
2018,7,31,13,15,796.5,191.0,4.3,33.1,917.5,873.21,633.34
2018,7,31,13,30,793.0,189.0,4.4,33.0,902.0,899.44,651.73
2018,7,31,13,45,788.0,185.5,4.5,32.9,879.0,919.91,666.41
2018,7,31,14,0,783.0,182.0,4.6,32.8,856.0,937.13,679.12
2018,7,31,14,15,776.5,178.0,4.65,32.45,827.5,949.14,689.01
2018,7,31,14,30,770.0,174.0,4.7,32.1,799.0,957.74,696.85
2018,7,31,14,45,761.5,169.5,4.75,31.75,765.0,969.09,706.88
2018,7,31,15,0,753.0,165.0,4.8,31.4,731.0,968.68,709.3
2018,7,31,15,15,738.5,161.0,4.8,31.4,690.5,959.44,704.66
2018,7,31,15,30,724.0,157.0,4.8,31.4,650.0,946.9,697.99
2018,7,31,15,45,709.0,150.0,4.85,30.3,605.5,927.19,690.09
2018,7,31,16,0,694.0,143.0,4.9,29.2,561.0,904.43,680.02
2018,7,31,16,15,676.5,134.5,4.95,28.25,514.0,874.53,664.38
2018,7,31,16,30,659.0,126.0,5.0,27.3,467.0,841.99,646.57
2018,7,31,16,45,634.0,117.5,5.0,26.4,418.0,799.78,620.93
2018,7,31,17,0,609.0,109.0,5.0,25.5,369.0,755.71,593.21
2018,7,31,17,15,572.5,100.5,4.95,24.4,319.5,699.37,555.62
2018,7,31,17,30,536.0,92.0,4.9,23.3,270.0,642.31,515.99
2018,7,31,17,45,487.5,81.5,4.9,22.25,222.0,572.17,464.38
2018,7,31,18,0,439.0,71.0,4.9,21.2,174.0,498.32,407.21
2018,7,31,18,15,368.5,58.5,4.85,20.4,130.5,412.7,337.2
2018,7,31,18,30,298.0,46.0,4.8,19.6,87.0,331.74,267.04
2018,7,31,18,45,201.5,31.0,4.7,18.8,54.0,233.45,168.77
2018,7,31,19,0,105.0,16.0,4.6,18.0,21.0,85.95,0.0
2018,7,31,19,15,52.5,8.0,4.5,17.7,10.5,40.86,0.0
2018,7,31,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,17.1,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,5,15,69.5,10.0,3.7,14.25,13.5,8.54,0.0
2018,8,1,5,30,139.0,20.0,3.7,14.8,27.0,15.59,0.0
2018,8,1,5,45,239.5,33.5,3.75,15.35,62.0,25.97,15.56
2018,8,1,6,0,340.0,47.0,3.8,15.9,97.0,38.21,27.5
2018,8,1,6,15,413.0,57.0,3.75,16.65,141.5,45.4,34.27
2018,8,1,6,30,486.0,67.0,3.7,17.4,186.0,52.42,40.65
2018,8,1,6,45,539.0,75.0,3.6,18.15,235.5,57.5,45.1
2018,8,1,7,0,592.0,83.0,3.5,18.9,285.0,62.44,49.26
2018,8,1,7,15,631.5,88.0,3.45,19.6,335.5,64.86,51.11
2018,8,1,7,30,671.0,93.0,3.4,20.3,386.0,67.24,52.86
2018,8,1,7,45,701.5,98.0,3.35,21.0,437.0,69.42,54.39
2018,8,1,8,0,732.0,103.0,3.3,21.7,488.0,71.5,55.81
2018,8,1,8,15,755.0,106.0,3.25,22.6,536.0,79.05,61.8
2018,8,1,8,30,778.0,109.0,3.2,23.5,584.0,79.68,61.89
2018,8,1,8,45,796.0,111.5,3.2,24.35,629.0,79.83,61.62
2018,8,1,9,0,814.0,114.0,3.2,25.2,674.0,79.95,61.32
2018,8,1,9,15,826.5,117.0,3.3,25.95,714.5,117.13,66.23
2018,8,1,9,30,839.0,120.0,3.4,26.7,755.0,170.23,94.57
2018,8,1,9,45,848.0,122.0,3.45,27.45,789.5,232.24,139.53
2018,8,1,10,0,857.0,124.0,3.5,28.2,824.0,285.79,182.58
2018,8,1,10,15,867.0,125.0,3.65,28.75,854.0,339.73,227.91
2018,8,1,10,30,877.0,126.0,3.8,29.3,884.0,394.3,273.93
2018,8,1,10,45,886.0,125.0,3.95,29.8,907.5,447.56,318.46
2018,8,1,11,0,895.0,124.0,4.1,30.3,931.0,500.87,362.02
2018,8,1,11,15,900.0,124.0,4.25,30.55,946.5,552.71,403.78
2018,8,1,11,30,905.0,124.0,4.4,30.8,962.0,603.81,443.93
2018,8,1,11,45,909.0,123.0,4.55,31.0,970.5,652.65,481.57
2018,8,1,12,0,913.0,122.0,4.7,31.2,979.0,700.22,517.63
2018,8,1,12,15,912.0,122.5,4.8,31.2,978.0,744.04,550.6
2018,8,1,12,30,911.0,123.0,4.9,31.2,977.0,785.82,581.55
2018,8,1,12,45,909.0,123.5,5.0,31.2,969.5,824.6,608.55
2018,8,1,13,0,907.0,124.0,5.1,31.2,962.0,860.88,633.83
2018,8,1,13,15,905.0,122.5,5.1,31.0,947.0,892.69,656.06
2018,8,1,13,30,903.0,121.0,5.1,30.8,932.0,921.57,676.37
2018,8,1,13,45,898.5,120.0,5.15,30.6,909.5,945.59,693.83
2018,8,1,14,0,894.0,119.0,5.2,30.4,887.0,966.34,709.26
2018,8,1,14,15,887.5,117.0,5.2,30.05,857.5,980.83,720.77
2018,8,1,14,30,881.0,115.0,5.2,29.7,828.0,991.81,730.16
2018,8,1,14,45,873.0,112.5,5.2,29.35,793.0,997.29,736.05
2018,8,1,15,0,865.0,110.0,5.2,29.0,758.0,999.22,739.79
2018,8,1,15,15,853.0,107.5,5.2,29.0,717.0,993.66,737.61
2018,8,1,15,30,841.0,105.0,5.2,29.0,676.0,996.93,741.6
2018,8,1,15,45,826.0,102.0,5.25,27.9,631.0,980.95,736.34
2018,8,1,16,0,811.0,99.0,5.3,26.8,586.0,961.72,728.91
2018,8,1,16,15,791.0,95.0,5.3,26.15,537.0,933.17,713.24
2018,8,1,16,30,771.0,91.0,5.3,25.5,488.0,901.83,695.4
2018,8,1,16,45,743.5,86.5,5.3,24.8,437.0,860.01,669.83
2018,8,1,17,0,716.0,82.0,5.3,24.1,386.0,822.14,646.49
2018,8,1,17,15,675.5,77.5,5.25,23.25,334.0,765.16,608.28
2018,8,1,17,30,635.0,73.0,5.2,22.4,282.0,707.6,568.2
2018,8,1,17,45,578.5,66.5,5.15,21.5,231.5,633.15,513.3
2018,8,1,18,0,522.0,60.0,5.1,20.6,181.0,559.96,456.62
2018,8,1,18,15,437.5,51.0,5.0,19.8,135.5,462.8,377.54
2018,8,1,18,30,353.0,42.0,4.9,19.0,90.0,370.1,298.01
2018,8,1,18,45,234.5,29.0,4.85,18.2,55.5,254.85,181.31
2018,8,1,19,0,116.0,16.0,4.8,17.4,21.0,93.4,0.0
2018,8,1,19,15,58.0,8.0,4.75,17.05,10.5,6.83,0.0
2018,8,1,19,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,5,15,52.0,9.5,3.75,13.35,12.0,8.11,0.0
2018,8,2,5,30,104.0,19.0,3.8,13.8,24.0,14.78,0.0
2018,8,2,5,45,192.5,34.5,3.85,14.25,57.5,26.6,15.97
2018,8,2,6,0,281.0,50.0,3.9,14.7,91.0,38.21,27.59
2018,8,2,6,15,354.0,63.0,3.9,15.3,135.5,47.67,36.45
2018,8,2,6,30,427.0,76.0,3.9,15.9,180.0,56.94,44.88
2018,8,2,6,45,483.0,86.0,3.9,16.5,229.5,63.77,50.93
2018,8,2,7,0,539.0,96.0,3.9,17.1,279.0,72.12,58.13
2018,8,2,7,15,583.0,103.0,3.95,17.85,330.5,75.61,60.87
2018,8,2,7,30,627.0,110.0,4.0,18.6,382.0,78.98,63.43
2018,8,2,7,45,662.5,114.5,4.0,19.35,433.5,80.34,64.19
2018,8,2,8,0,698.0,119.0,4.0,20.1,485.0,81.67,64.91
2018,8,2,8,15,724.0,122.5,4.1,20.95,534.0,82.14,64.87
2018,8,2,8,30,750.0,126.0,4.2,21.8,583.0,82.57,64.8
2018,8,2,8,45,772.5,127.5,4.25,22.65,629.0,90.07,70.68
2018,8,2,9,0,795.0,129.0,4.3,23.5,675.0,89.2,69.51
2018,8,2,9,15,809.5,132.0,4.35,24.15,716.5,124.12,73.37
2018,8,2,9,30,824.0,135.0,4.4,24.8,758.0,176.66,101.23
2018,8,2,9,45,834.5,137.5,4.5,25.45,793.5,230.11,139.78
2018,8,2,10,0,845.0,140.0,4.6,26.1,829.0,284.82,184.17
2018,8,2,10,15,855.5,140.5,4.65,26.6,859.0,339.26,230.35
2018,8,2,10,30,866.0,141.0,4.7,27.1,889.0,398.94,280.67
2018,8,2,10,45,876.0,140.0,4.75,27.55,912.5,452.34,325.78
2018,8,2,11,0,886.0,139.0,4.8,28.0,936.0,505.92,370.04
2018,8,2,11,15,891.5,139.0,4.8,28.3,952.0,557.89,412.1
2018,8,2,11,30,897.0,139.0,4.8,28.6,968.0,609.21,452.5
2018,8,2,11,45,901.0,137.5,4.85,28.9,976.0,657.69,489.96
2018,8,2,12,0,905.0,136.0,4.9,29.2,984.0,704.91,525.61
2018,8,2,12,15,910.0,133.5,5.0,29.25,985.5,750.6,560.18
2018,8,2,12,30,915.0,131.0,5.1,29.3,987.0,794.63,593.02
2018,8,2,12,45,919.0,127.5,5.15,29.4,981.0,835.13,621.09
2018,8,2,13,0,923.0,124.0,5.2,29.5,975.0,873.34,647.34
2018,8,2,13,15,922.0,122.0,5.3,29.35,960.0,906.14,670.84
2018,8,2,13,30,921.0,120.0,5.4,29.2,945.0,935.97,692.44
2018,8,2,13,45,920.0,117.0,5.5,29.1,923.5,961.75,711.28
2018,8,2,14,0,919.0,114.0,5.6,29.0,902.0,984.24,728.06
2018,8,2,14,15,914.5,111.0,5.6,28.6,872.5,1000.01,740.73
2018,8,2,14,30,910.0,108.0,5.6,28.2,843.0,1012.21,751.21
2018,8,2,14,45,904.5,104.5,5.65,27.85,808.0,1019.27,758.62
2018,8,2,15,0,899.0,101.0,5.7,27.5,773.0,1022.69,763.79
2018,8,2,15,15,887.5,98.5,5.7,27.5,731.0,1017.62,761.95
2018,8,2,15,30,876.0,96.0,5.7,27.5,689.0,1008.99,757.9
2018,8,2,15,45,864.5,92.5,5.65,26.25,644.5,995.75,754.31
2018,8,2,16,0,853.0,89.0,5.6,25.0,600.0,979.18,748.46
2018,8,2,16,15,837.0,85.0,5.6,24.3,551.0,965.8,743.53
2018,8,2,16,30,821.0,81.0,5.6,23.6,502.0,937.77,728.14
2018,8,2,16,45,795.5,77.0,5.55,22.9,450.0,897.75,703.57
2018,8,2,17,0,770.0,73.0,5.5,22.2,398.0,855.53,676.83
2018,8,2,17,15,731.0,69.5,5.45,21.4,345.0,799.51,639.21
2018,8,2,17,30,692.0,66.0,5.4,20.6,292.0,742.46,599.33
2018,8,2,17,45,636.0,60.5,5.35,19.8,240.0,674.67,549.21
2018,8,2,18,0,580.0,55.0,5.3,19.0,188.0,601.8,492.38
2018,8,2,18,15,491.0,47.5,5.15,18.35,140.5,501.3,409.94
2018,8,2,18,30,402.0,40.0,5.0,17.7,93.0,405.4,326.73
2018,8,2,18,45,268.5,28.5,4.8,17.0,57.5,276.87,192.96
2018,8,2,19,0,135.0,17.0,4.6,16.3,22.0,107.17,0.0
2018,8,2,19,15,67.5,8.5,4.55,16.05,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,5,15,20.5,6.0,2.45,12.6,7.0,5.12,0.0
2018,8,3,5,30,41.0,12.0,2.6,13.1,14.0,9.72,0.0
2018,8,3,5,45,83.5,30.5,2.8,13.6,40.5,23.85,13.6
2018,8,3,6,0,126.0,49.0,3.0,14.1,67.0,37.58,27.08
2018,8,3,6,15,167.5,73.5,2.9,14.7,107.5,54.98,42.94
2018,8,3,6,30,209.0,98.0,2.8,15.3,148.0,71.82,58.1
2018,8,3,6,45,243.5,121.5,2.7,15.85,193.5,87.45,71.89
2018,8,3,7,0,278.0,145.0,2.6,16.4,239.0,102.56,84.91
2018,8,3,7,15,310.5,166.0,2.45,17.05,287.0,115.64,95.84
2018,8,3,7,30,343.0,187.0,2.3,17.7,335.0,128.25,106.12
2018,8,3,7,45,370.5,204.0,2.2,18.35,382.0,138.04,113.79
2018,8,3,8,0,398.0,221.0,2.1,19.0,429.0,147.41,121.0
2018,8,3,8,15,420.5,236.0,2.0,19.8,474.5,155.19,126.69
2018,8,3,8,30,443.0,251.0,1.9,20.6,520.0,154.39,125.19
2018,8,3,8,45,463.0,263.5,1.85,21.4,563.5,158.4,127.73
2018,8,3,9,0,483.0,276.0,1.8,22.2,607.0,162.08,129.98
2018,8,3,9,15,532.5,270.0,1.85,23.2,655.0,182.26,126.23
2018,8,3,9,30,582.0,264.0,1.9,24.2,703.0,220.97,144.89
2018,8,3,9,45,640.0,245.5,1.9,25.2,749.0,256.81,167.25
2018,8,3,10,0,698.0,227.0,1.9,26.2,795.0,299.64,198.79
2018,8,3,10,15,708.5,229.5,1.95,27.05,823.5,349.26,238.99
2018,8,3,10,30,719.0,232.0,2.0,27.9,852.0,400.04,280.07
2018,8,3,10,45,727.5,233.5,2.05,28.75,874.0,450.32,320.11
2018,8,3,11,0,736.0,235.0,2.1,29.6,896.0,501.13,359.47
2018,8,3,11,15,740.5,236.0,2.15,30.3,910.5,549.91,396.47
2018,8,3,11,30,745.0,237.0,2.2,31.0,925.0,598.39,432.12
2018,8,3,11,45,747.0,238.0,2.25,31.65,932.0,644.87,465.4
2018,8,3,12,0,749.0,239.0,2.3,32.3,939.0,690.4,497.1
2018,8,3,12,15,741.0,243.5,2.4,32.85,936.0,730.63,524.8
2018,8,3,12,30,733.0,248.0,2.5,33.4,933.0,768.72,550.48
2018,8,3,12,45,720.5,253.0,2.6,34.0,921.5,801.42,571.97
2018,8,3,13,0,708.0,258.0,2.7,34.6,910.0,831.28,591.26
2018,8,3,13,15,700.0,258.0,2.8,34.8,893.5,857.57,609.14
2018,8,3,13,30,692.0,258.0,2.9,35.0,877.0,880.88,625.0
2018,8,3,13,45,680.0,257.5,3.05,35.2,853.0,897.03,636.5
2018,8,3,14,0,668.0,257.0,3.2,35.4,829.0,909.81,645.89
2018,8,3,14,15,655.0,253.5,3.3,35.2,798.0,915.43,651.57
2018,8,3,14,30,642.0,250.0,3.4,35.0,767.0,917.59,655.14
2018,8,3,14,45,624.5,246.0,3.55,34.85,730.5,911.41,653.51
2018,8,3,15,0,607.0,242.0,3.7,34.7,694.0,896.45,646.37
2018,8,3,15,15,590.5,234.0,3.7,34.7,653.5,880.78,637.58
2018,8,3,15,30,574.0,226.0,3.7,34.7,613.0,862.25,626.93
2018,8,3,15,45,552.5,216.0,3.95,33.75,568.0,833.74,613.15
2018,8,3,16,0,531.0,206.0,4.2,32.8,523.0,802.78,597.27
2018,8,3,16,15,506.5,194.5,4.3,31.95,476.0,764.92,575.31
2018,8,3,16,30,482.0,183.0,4.4,31.1,429.0,725.21,551.5
2018,8,3,16,45,454.0,168.5,4.5,30.25,381.0,677.02,520.94
2018,8,3,17,0,426.0,154.0,4.6,29.4,333.0,627.71,488.68
2018,8,3,17,15,390.0,137.5,4.6,28.3,284.5,567.8,447.44
2018,8,3,17,30,354.0,121.0,4.6,27.2,236.0,507.9,404.55
2018,8,3,17,45,310.5,103.0,4.65,26.05,190.5,421.49,339.65
2018,8,3,18,0,267.0,85.0,4.7,24.9,145.0,355.98,287.97
2018,8,3,18,15,211.5,64.5,4.55,24.0,104.5,278.15,223.6
2018,8,3,18,30,156.0,44.0,4.4,23.1,64.0,202.16,158.5
2018,8,3,18,45,99.0,27.0,4.3,22.15,37.5,131.06,84.06
2018,8,3,19,0,42.0,10.0,4.2,21.2,11.0,37.31,0.0
2018,8,3,19,15,21.0,5.0,4.15,20.8,5.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.0,19.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.65,18.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,4,5,15,11.5,3.5,1.45,15.55,4.0,2.99,0.0
2018,8,4,5,30,23.0,7.0,1.7,16.0,8.0,5.78,0.0
2018,8,4,5,45,50.5,21.5,1.95,16.4,27.5,17.15,7.89
2018,8,4,6,0,78.0,36.0,2.2,16.8,47.0,28.15,18.63
2018,8,4,6,15,107.0,59.5,2.3,17.15,81.0,46.55,35.16
2018,8,4,6,30,136.0,83.0,2.4,17.5,115.0,63.33,50.16
2018,8,4,6,45,163.5,110.0,2.55,17.85,158.0,81.76,66.37
2018,8,4,7,0,191.0,137.0,2.7,18.2,201.0,99.6,81.77
2018,8,4,7,15,216.0,162.5,2.7,18.9,246.5,116.03,95.52
2018,8,4,7,30,241.0,188.0,2.7,19.6,292.0,127.55,104.8
2018,8,4,7,45,263.0,210.5,2.75,20.25,336.5,140.23,114.91
2018,8,4,8,0,285.0,233.0,2.8,20.9,381.0,152.35,124.39
2018,8,4,8,15,307.0,253.0,2.85,21.85,426.5,162.55,131.99
2018,8,4,8,30,329.0,273.0,2.9,22.8,472.0,172.25,139.07
2018,8,4,8,45,350.0,289.5,2.95,23.75,515.5,179.63,144.17
2018,8,4,9,0,371.0,306.0,3.0,24.7,559.0,186.58,148.89
2018,8,4,9,15,459.5,286.0,3.1,26.0,618.5,186.05,130.16
2018,8,4,9,30,548.0,266.0,3.2,27.3,678.0,217.21,142.2
2018,8,4,9,45,658.0,222.0,3.3,28.55,739.5,243.63,155.1
2018,8,4,10,0,768.0,178.0,3.4,29.8,801.0,283.0,182.11
2018,8,4,10,15,781.0,178.0,3.5,30.7,831.0,341.18,229.09
2018,8,4,10,30,794.0,178.0,3.6,31.6,861.0,393.32,271.72
2018,8,4,10,45,806.0,177.0,3.7,32.5,885.5,445.38,313.7
2018,8,4,11,0,818.0,176.0,3.8,33.4,910.0,498.09,355.1
2018,8,4,11,15,828.0,174.5,3.95,33.75,927.5,549.85,395.62
2018,8,4,11,30,838.0,173.0,4.1,34.1,945.0,601.56,435.09
2018,8,4,11,45,847.5,169.5,4.25,34.45,955.5,651.15,472.16
2018,8,4,12,0,857.0,166.0,4.4,34.8,966.0,700.04,507.92
2018,8,4,12,15,868.5,159.5,4.55,34.75,970.0,746.87,542.49
2018,8,4,12,30,880.0,153.0,4.7,34.7,974.0,784.96,570.83
2018,8,4,12,45,890.0,145.5,4.85,34.65,969.5,826.23,600.34
2018,8,4,13,0,900.0,138.0,5.0,34.6,965.0,865.48,627.59
2018,8,4,13,15,902.5,134.0,5.15,34.45,951.5,899.16,651.45
2018,8,4,13,30,905.0,130.0,5.3,34.3,938.0,930.04,673.58
2018,8,4,13,45,903.0,127.5,5.45,34.15,916.0,955.29,692.12
2018,8,4,14,0,901.0,125.0,5.6,34.0,894.0,977.28,708.7
2018,8,4,14,15,895.0,122.5,5.65,33.7,864.5,992.1,720.54
2018,8,4,14,30,889.0,120.0,5.7,33.4,835.0,1003.38,730.26
2018,8,4,14,45,880.5,117.5,5.8,33.05,799.0,1008.64,736.67
2018,8,4,15,0,872.0,115.0,5.9,32.7,763.0,1010.31,740.91
2018,8,4,15,15,859.0,113.0,5.9,32.7,721.5,1016.98,746.97
2018,8,4,15,30,846.0,111.0,5.9,32.7,680.0,1007.72,742.51
2018,8,4,15,45,826.0,108.5,5.9,31.75,632.5,987.37,733.67
2018,8,4,16,0,806.0,106.0,5.9,30.8,585.0,963.74,722.58
2018,8,4,16,15,773.5,106.0,5.85,30.1,533.5,927.55,701.62
2018,8,4,16,30,741.0,106.0,5.8,29.4,482.0,896.11,683.72
2018,8,4,16,45,698.5,103.5,5.75,28.7,428.0,843.24,650.14
2018,8,4,17,0,656.0,101.0,5.7,28.0,374.0,788.85,614.66
2018,8,4,17,15,603.0,95.5,5.5,27.0,320.5,719.89,567.35
2018,8,4,17,30,550.0,90.0,5.3,26.0,267.0,650.7,518.17
2018,8,4,17,45,478.5,81.5,5.15,25.0,215.5,562.21,452.17
2018,8,4,18,0,407.0,73.0,5.0,24.0,164.0,474.04,383.46
2018,8,4,18,15,330.5,58.5,4.85,23.05,120.0,382.38,308.49
2018,8,4,18,30,254.0,44.0,4.7,22.1,76.0,295.88,233.37
2018,8,4,18,45,160.0,28.0,4.6,21.15,45.0,193.77,121.15
2018,8,4,19,0,66.0,12.0,4.5,20.2,14.0,55.38,0.0
2018,8,4,19,15,33.0,6.0,4.45,19.65,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.4,19.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,17.85,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,17.3,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,5,15,19.0,5.5,3.05,13.55,6.5,4.69,0.0
2018,8,5,5,30,38.0,11.0,3.2,13.9,13.0,9.39,0.0
2018,8,5,5,45,86.0,31.0,3.3,14.3,41.0,24.16,13.26
2018,8,5,6,0,134.0,51.0,3.4,14.7,69.0,38.92,28.07
2018,8,5,6,15,184.5,73.0,3.3,15.35,109.5,54.67,42.5
2018,8,5,6,30,235.0,95.0,3.2,16.0,150.0,70.02,56.32
2018,8,5,6,45,279.5,115.5,3.15,16.6,197.0,83.95,68.63
2018,8,5,7,0,324.0,136.0,3.1,17.2,244.0,97.49,80.28
2018,8,5,7,15,363.0,153.5,3.05,17.85,293.5,108.75,89.66
2018,8,5,7,30,402.0,171.0,3.0,18.5,343.0,119.64,98.52
2018,8,5,7,45,435.5,184.0,2.95,19.15,391.5,122.47,100.34
2018,8,5,8,0,469.0,197.0,2.9,19.8,440.0,128.63,104.95
2018,8,5,8,15,493.0,209.5,2.9,20.6,487.0,133.98,108.77
2018,8,5,8,30,517.0,222.0,2.9,21.4,534.0,138.98,112.26
2018,8,5,8,45,536.0,232.5,2.9,22.15,577.5,142.41,114.43
2018,8,5,9,0,555.0,243.0,2.9,22.9,621.0,145.55,116.36
2018,8,5,9,15,592.5,240.5,2.95,23.7,666.0,166.95,113.92
2018,8,5,9,30,630.0,238.0,3.0,24.5,711.0,207.45,133.19
2018,8,5,9,45,671.0,228.0,3.05,25.3,753.0,248.64,160.33
2018,8,5,10,0,712.0,218.0,3.1,26.1,795.0,294.86,195.56
2018,8,5,10,15,717.5,224.0,3.15,26.75,823.0,346.19,237.86
2018,8,5,10,30,723.0,230.0,3.2,27.4,851.0,398.18,280.74
2018,8,5,10,45,724.5,236.0,3.3,28.05,871.5,449.1,322.31
2018,8,5,11,0,726.0,242.0,3.4,28.7,892.0,499.92,362.77
2018,8,5,11,15,726.5,246.0,3.45,29.2,905.5,548.58,400.68
2018,8,5,11,30,727.0,250.0,3.5,29.7,919.0,596.66,437.09
2018,8,5,11,45,724.0,254.5,3.55,30.2,925.0,642.28,470.73
2018,8,5,12,0,721.0,259.0,3.6,30.7,931.0,686.65,502.6
2018,8,5,12,15,748.5,241.0,3.6,31.15,938.0,732.7,535.35
2018,8,5,12,30,776.0,223.0,3.6,31.6,945.0,778.4,567.25
2018,8,5,12,45,810.0,199.0,3.6,32.05,947.0,817.96,594.84
2018,8,5,13,0,844.0,175.0,3.6,32.5,949.0,861.58,624.0
2018,8,5,13,15,839.0,175.0,3.65,32.65,933.5,892.46,644.29
2018,8,5,13,30,834.0,175.0,3.7,32.8,918.0,920.32,662.68
2018,8,5,13,45,827.0,174.0,3.75,32.95,895.0,942.28,677.29
2018,8,5,14,0,820.0,173.0,3.8,33.1,872.0,960.86,689.83
2018,8,5,14,15,811.0,170.5,3.85,33.0,841.5,972.62,698.81
2018,8,5,14,30,802.0,168.0,3.9,32.9,811.0,980.81,705.68
2018,8,5,14,45,790.0,165.0,4.0,32.75,774.5,981.97,708.62
2018,8,5,15,0,778.0,162.0,4.1,32.6,738.0,988.28,715.12
2018,8,5,15,15,763.0,158.0,4.1,32.6,696.5,978.69,710.36
2018,8,5,15,30,748.0,154.0,4.1,32.6,655.0,965.68,703.58
2018,8,5,15,45,728.5,148.5,4.25,31.95,608.5,943.12,693.22
2018,8,5,16,0,709.0,143.0,4.4,31.3,562.0,917.46,680.66
2018,8,5,16,15,682.0,137.5,4.45,30.65,512.5,881.47,660.36
2018,8,5,16,30,655.0,132.0,4.5,30.0,463.0,842.96,637.95
2018,8,5,16,45,619.5,125.0,4.55,29.4,411.5,792.27,606.26
2018,8,5,17,0,584.0,118.0,4.6,28.8,360.0,739.94,572.58
2018,8,5,17,15,534.5,109.5,4.55,27.8,307.5,664.98,521.55
2018,8,5,17,30,485.0,101.0,4.5,26.8,255.0,599.19,475.38
2018,8,5,17,45,420.5,88.5,4.5,25.8,205.0,516.03,413.76
2018,8,5,18,0,356.0,76.0,4.5,24.8,155.0,435.57,350.99
2018,8,5,18,15,277.5,60.0,4.45,23.75,111.5,342.24,274.57
2018,8,5,18,30,199.0,44.0,4.4,22.7,68.0,254.22,198.69
2018,8,5,18,45,119.5,26.5,4.4,21.7,39.0,160.13,92.8
2018,8,5,19,0,40.0,9.0,4.4,20.7,10.0,34.99,0.0
2018,8,5,19,15,20.0,4.5,4.35,20.15,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.3,19.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.3,19.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,18.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.0,1.65,13.5,3.5,2.56,0.0
2018,8,6,5,30,20.0,6.0,1.8,13.8,7.0,5.12,0.0
2018,8,6,5,45,46.5,20.0,2.0,14.05,25.5,15.99,6.67
2018,8,6,6,0,73.0,34.0,2.2,14.3,44.0,26.65,17.48
2018,8,6,6,15,102.5,57.0,2.2,14.65,77.5,44.74,33.89
2018,8,6,6,30,132.0,80.0,2.2,15.0,111.0,61.26,48.82
2018,8,6,6,45,160.0,106.0,2.15,15.35,152.5,79.16,64.73
2018,8,6,7,0,188.0,132.0,2.1,15.7,194.0,96.52,79.86
2018,8,6,7,15,213.0,159.0,2.1,16.3,240.5,113.89,94.61
2018,8,6,7,30,238.0,186.0,2.1,16.9,287.0,126.38,104.86
2018,8,6,7,45,261.0,209.5,2.05,17.55,333.5,139.69,115.59
2018,8,6,8,0,284.0,233.0,2.0,18.2,380.0,152.41,125.63
2018,8,6,8,15,303.5,254.5,2.0,19.1,425.0,163.4,133.95
2018,8,6,8,30,323.0,276.0,2.0,20.0,470.0,173.83,141.7
2018,8,6,8,45,339.5,294.0,2.0,20.95,512.0,181.88,147.36
2018,8,6,9,0,356.0,312.0,2.0,21.9,554.0,189.45,152.57
2018,8,6,9,15,372.0,326.0,2.05,23.0,592.5,212.06,154.28
2018,8,6,9,30,388.0,340.0,2.1,24.1,631.0,250.04,175.18
2018,8,6,9,45,402.0,352.0,2.1,25.25,665.5,288.87,201.28
2018,8,6,10,0,416.0,364.0,2.1,26.4,700.0,329.66,231.12
2018,8,6,10,15,425.0,373.0,2.2,27.35,727.0,369.16,261.41
2018,8,6,10,30,434.0,382.0,2.3,28.3,754.0,401.34,286.55
2018,8,6,10,45,440.0,389.5,2.35,29.2,775.0,441.86,317.43
2018,8,6,11,0,446.0,397.0,2.4,30.1,796.0,483.19,348.18
2018,8,6,11,15,452.0,400.5,2.5,30.9,810.5,522.53,377.08
2018,8,6,11,30,458.0,404.0,2.6,31.7,825.0,562.31,405.6
2018,8,6,11,45,462.0,405.5,2.7,32.5,832.5,599.72,431.84
2018,8,6,12,0,466.0,407.0,2.8,33.3,840.0,636.94,457.37
2018,8,6,12,15,525.5,370.0,2.95,33.95,858.5,682.4,489.46
2018,8,6,12,30,585.0,333.0,3.1,34.6,877.0,729.5,522.35
2018,8,6,12,45,662.5,284.0,3.2,35.2,894.5,780.91,558.11
2018,8,6,13,0,740.0,235.0,3.3,35.8,912.0,835.8,595.73
2018,8,6,13,15,738.0,231.0,3.45,36.0,896.5,864.22,615.3
2018,8,6,13,30,736.0,227.0,3.6,36.2,881.0,889.81,633.08
2018,8,6,13,45,732.5,222.0,3.7,36.35,859.0,910.11,647.2
2018,8,6,14,0,729.0,217.0,3.8,36.5,837.0,927.25,658.98
2018,8,6,14,15,721.0,213.0,3.85,36.35,808.0,937.87,667.27
2018,8,6,14,30,713.0,209.0,3.9,36.2,779.0,945.11,673.57
2018,8,6,14,45,703.0,202.5,4.0,36.0,743.5,944.41,675.35
2018,8,6,15,0,693.0,196.0,4.1,35.8,708.0,940.28,675.08
2018,8,6,15,15,676.5,190.5,4.1,35.8,667.0,927.32,668.13
2018,8,6,15,30,660.0,185.0,4.1,35.8,626.0,911.06,659.15
2018,8,6,15,45,638.5,178.5,4.2,35.05,580.5,885.56,646.59
2018,8,6,16,0,617.0,172.0,4.3,34.3,535.0,857.1,631.89
2018,8,6,16,15,583.0,166.0,4.25,33.6,485.5,806.19,600.81
2018,8,6,16,30,549.0,160.0,4.2,32.9,436.0,762.55,574.23
2018,8,6,16,45,506.5,151.0,4.2,32.15,384.5,705.71,537.86
2018,8,6,17,0,464.0,142.0,4.2,31.4,333.0,648.27,499.77
2018,8,6,17,15,410.0,130.0,4.15,30.15,281.5,576.36,450.12
2018,8,6,17,30,356.0,118.0,4.1,28.9,230.0,505.48,399.17
2018,8,6,17,45,292.0,99.5,4.1,27.65,180.5,400.71,320.26
2018,8,6,18,0,228.0,81.0,4.1,26.4,131.0,317.9,254.79
2018,8,6,18,15,173.0,59.0,4.15,25.35,91.0,239.03,190.04
2018,8,6,18,30,118.0,37.0,4.2,24.3,51.0,161.06,123.57
2018,8,6,18,45,69.5,21.0,4.2,23.25,28.5,94.75,47.91
2018,8,6,19,0,21.0,5.0,4.2,22.2,6.0,18.57,0.0
2018,8,6,19,15,10.5,2.5,4.25,21.65,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,21.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.3,20.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.3,20.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.3,19.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.3,19.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.3,19.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.25,18.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,5,15,13.5,4.0,2.9,13.9,4.5,0.0,0.0
2018,8,7,5,30,27.0,8.0,3.0,14.2,9.0,6.83,0.0
2018,8,7,5,45,63.5,23.0,3.05,14.5,30.0,18.25,8.08
2018,8,7,6,0,100.0,38.0,3.1,14.8,51.0,29.63,19.95
2018,8,7,6,15,138.5,61.5,3.05,15.25,88.5,46.64,35.43
2018,8,7,6,30,177.0,85.0,3.0,15.7,126.0,63.07,50.25
2018,8,7,6,45,211.5,109.5,2.95,16.15,170.5,79.56,64.88
2018,8,7,7,0,246.0,134.0,2.9,16.6,215.0,95.48,78.71
2018,8,7,7,15,278.0,156.5,2.85,17.35,262.5,109.61,90.59
2018,8,7,7,30,310.0,179.0,2.8,18.1,310.0,123.22,101.76
2018,8,7,7,45,338.0,198.0,2.8,18.9,357.5,134.25,110.49
2018,8,7,8,0,366.0,217.0,2.8,19.7,405.0,144.82,118.69
2018,8,7,8,15,390.0,233.0,2.8,20.5,451.0,153.22,124.95
2018,8,7,8,30,414.0,249.0,2.8,21.3,497.0,161.23,130.81
2018,8,7,8,45,435.0,262.0,2.85,22.1,540.5,157.71,127.11
2018,8,7,9,0,456.0,275.0,2.9,22.9,584.0,161.73,129.68
2018,8,7,9,15,467.5,288.0,2.95,23.6,621.5,184.83,131.52
2018,8,7,9,30,479.0,301.0,3.0,24.3,659.0,226.78,154.35
2018,8,7,9,45,486.5,313.5,3.05,25.0,691.5,269.7,184.21
2018,8,7,10,0,494.0,326.0,3.1,25.7,724.0,314.02,218.16
2018,8,7,10,15,504.0,334.0,3.25,26.3,752.5,357.58,252.85
2018,8,7,10,30,514.0,342.0,3.4,26.9,781.0,402.5,288.81
2018,8,7,10,45,520.5,348.0,3.5,27.45,802.5,446.02,323.48
2018,8,7,11,0,527.0,354.0,3.6,28.0,824.0,490.22,358.0
2018,8,7,11,15,533.0,356.5,3.75,28.25,838.5,532.32,390.86
2018,8,7,11,30,539.0,359.0,3.9,28.5,853.0,574.64,423.24
2018,8,7,11,45,543.0,359.5,4.0,28.75,860.5,614.34,453.06
2018,8,7,12,0,547.0,360.0,4.1,29.0,868.0,653.6,482.02
2018,8,7,12,15,561.5,351.0,4.25,29.05,872.0,691.99,510.67
2018,8,7,12,30,576.0,342.0,4.4,29.1,876.0,729.87,538.68
2018,8,7,12,45,593.5,328.5,4.5,29.15,874.5,765.42,564.83
2018,8,7,13,0,611.0,315.0,4.6,29.2,873.0,798.52,589.2
2018,8,7,13,15,611.0,309.5,4.65,29.1,859.5,824.69,608.54
2018,8,7,13,30,611.0,304.0,4.7,29.0,846.0,848.37,626.16
2018,8,7,13,45,609.5,296.5,4.75,28.95,825.0,865.12,639.01
2018,8,7,14,0,608.0,289.0,4.8,28.9,804.0,879.45,650.29
2018,8,7,14,15,604.0,280.0,4.8,28.6,776.5,887.07,657.45
2018,8,7,14,30,600.0,271.0,4.8,28.3,749.0,891.7,662.73
2018,8,7,14,45,594.0,260.5,4.8,28.0,716.0,889.83,663.71
2018,8,7,15,0,588.0,250.0,4.8,27.7,683.0,884.94,662.76
2018,8,7,15,15,571.5,241.5,4.8,27.7,642.5,868.78,653.14
2018,8,7,15,30,555.0,233.0,4.8,27.7,602.0,849.77,641.63
2018,8,7,15,45,541.5,219.5,4.8,26.75,559.0,825.53,629.09
2018,8,7,16,0,528.0,206.0,4.8,25.8,516.0,798.69,614.54
2018,8,7,16,15,513.0,191.5,4.75,25.15,471.0,766.81,595.14
2018,8,7,16,30,498.0,177.0,4.7,24.5,426.0,732.77,573.85
2018,8,7,16,45,472.5,162.5,4.65,23.85,378.0,686.69,543.04
2018,8,7,17,0,447.0,148.0,4.6,23.2,330.0,639.36,510.51
2018,8,7,17,15,410.0,132.0,4.5,22.35,281.0,578.66,466.8
2018,8,7,17,30,373.0,116.0,4.4,21.5,232.0,518.01,421.56
2018,8,7,17,45,326.5,98.5,4.3,20.6,186.5,447.7,366.74
2018,8,7,18,0,280.0,81.0,4.2,19.7,141.0,379.0,310.86
2018,8,7,18,15,220.0,60.5,4.15,19.05,100.0,280.17,228.4
2018,8,7,18,30,160.0,40.0,4.1,18.4,59.0,218.56,171.68
2018,8,7,18,45,98.0,24.0,4.0,17.8,34.0,122.41,57.0
2018,8,7,19,0,36.0,8.0,3.9,17.2,9.0,31.31,0.0
2018,8,7,19,15,18.0,4.0,3.85,16.9,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,5,15,32.0,6.5,2.55,13.35,7.5,0.0,0.0
2018,8,8,5,30,64.0,13.0,2.7,13.9,15.0,11.1,0.0
2018,8,8,5,45,143.0,30.0,2.85,14.45,45.5,23.14,11.3
2018,8,8,6,0,222.0,47.0,3.0,15.0,76.0,35.86,25.22
2018,8,8,6,15,294.5,63.0,2.85,15.7,119.5,47.51,36.08
2018,8,8,6,30,367.0,79.0,2.7,16.4,163.0,58.86,46.4
2018,8,8,6,45,426.0,91.5,2.6,17.15,212.5,67.35,53.92
2018,8,8,7,0,485.0,104.0,2.5,17.9,262.0,75.6,60.98
2018,8,8,7,15,529.5,113.0,2.45,18.75,313.0,81.1,65.44
2018,8,8,7,30,574.0,122.0,2.4,19.6,364.0,88.02,70.99
2018,8,8,7,45,611.5,128.0,2.35,20.5,415.5,90.03,72.21
2018,8,8,8,0,649.0,134.0,2.3,21.4,467.0,91.96,73.34
2018,8,8,8,15,676.0,140.0,2.25,22.3,516.5,93.64,74.23
2018,8,8,8,30,703.0,146.0,2.2,23.2,566.0,95.18,75.0
2018,8,8,8,45,725.5,149.0,2.15,24.15,612.0,94.62,74.02
2018,8,8,9,0,748.0,152.0,2.1,25.1,658.0,94.06,73.05
2018,8,8,9,15,733.5,170.5,2.1,25.9,691.5,126.27,79.95
2018,8,8,9,30,719.0,189.0,2.1,26.7,725.0,182.47,109.84
2018,8,8,9,45,693.0,214.5,2.1,27.5,751.0,240.37,151.39
2018,8,8,10,0,667.0,240.0,2.1,28.3,777.0,296.09,195.47
2018,8,8,10,15,682.0,242.0,2.2,29.05,808.0,345.25,234.73
2018,8,8,10,30,697.0,244.0,2.3,29.8,839.0,396.13,275.57
2018,8,8,10,45,710.5,243.0,2.35,30.55,862.5,445.87,315.07
2018,8,8,11,0,724.0,242.0,2.4,31.3,886.0,496.66,354.41
2018,8,8,11,15,733.0,241.0,2.5,31.85,902.5,546.02,392.16
2018,8,8,11,30,742.0,240.0,2.6,32.4,919.0,595.48,428.96
2018,8,8,11,45,750.5,237.0,2.7,32.95,928.0,642.96,463.47
2018,8,8,12,0,759.0,234.0,2.8,33.5,937.0,689.9,496.76
2018,8,8,12,15,753.5,237.0,2.9,33.8,934.5,731.21,525.88
2018,8,8,12,30,748.0,240.0,3.0,34.1,932.0,770.49,553.08
2018,8,8,12,45,738.5,243.5,3.1,34.4,921.5,804.85,576.54
2018,8,8,13,0,729.0,247.0,3.2,34.7,911.0,836.49,597.89
2018,8,8,13,15,727.5,243.0,3.3,34.8,896.0,865.29,617.92
2018,8,8,13,30,726.0,239.0,3.4,34.9,881.0,891.3,636.03
2018,8,8,13,45,724.0,233.0,3.5,35.0,859.5,912.04,650.76
2018,8,8,14,0,722.0,227.0,3.6,35.1,838.0,929.63,663.37
2018,8,8,14,15,716.5,221.5,3.7,34.95,809.5,941.19,672.59
2018,8,8,14,30,711.0,216.0,3.8,34.8,781.0,949.39,679.85
2018,8,8,14,45,703.5,208.5,3.9,34.65,746.5,950.21,682.51
2018,8,8,15,0,696.0,201.0,4.0,34.5,712.0,947.59,683.12
2018,8,8,15,15,679.5,195.5,4.0,34.5,670.5,934.68,676.19
2018,8,8,15,30,663.0,190.0,4.0,34.5,629.0,918.4,667.21
2018,8,8,15,45,646.0,181.0,4.15,33.6,584.0,894.75,656.56
2018,8,8,16,0,629.0,172.0,4.3,32.7,539.0,868.06,643.68
2018,8,8,16,15,607.5,161.5,4.35,31.8,490.5,832.51,623.98
2018,8,8,16,30,586.0,151.0,4.4,30.9,442.0,786.96,596.86
2018,8,8,16,45,555.0,140.5,4.45,30.05,392.0,738.65,566.9
2018,8,8,17,0,524.0,130.0,4.5,29.2,342.0,689.16,535.1
2018,8,8,17,15,482.5,117.5,4.45,28.0,291.5,626.64,492.88
2018,8,8,17,30,441.0,105.0,4.4,26.8,241.0,564.32,448.98
2018,8,8,17,45,388.5,90.0,4.35,25.55,193.5,489.82,393.42
2018,8,8,18,0,336.0,75.0,4.3,24.3,146.0,417.28,336.25
2018,8,8,18,15,266.0,57.5,4.2,23.3,104.0,329.7,263.84
2018,8,8,18,30,196.0,40.0,4.1,22.3,62.0,246.63,190.32
2018,8,8,18,45,120.0,24.0,4.0,21.3,35.5,151.86,57.72
2018,8,8,19,0,44.0,8.0,3.9,20.3,9.0,36.68,0.0
2018,8,8,19,15,22.0,4.0,3.85,19.75,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.65,17.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.5,2.4,13.15,6.5,0.0,0.0
2018,8,9,5,30,54.0,11.0,2.6,13.6,13.0,9.39,0.0
2018,8,9,5,45,128.0,27.5,2.8,14.1,41.5,21.21,9.42
2018,8,9,6,0,202.0,44.0,3.0,14.6,70.0,33.56,23.23
2018,8,9,6,15,268.5,62.0,2.9,15.35,113.0,46.67,35.37
2018,8,9,6,30,335.0,80.0,2.8,16.1,156.0,59.4,46.91
2018,8,9,6,45,388.5,95.0,2.7,16.85,204.5,69.54,55.9
2018,8,9,7,0,442.0,110.0,2.6,17.6,253.0,79.34,64.34
2018,8,9,7,15,485.0,121.5,2.5,18.6,303.5,86.35,70.05
2018,8,9,7,30,528.0,133.0,2.4,19.6,354.0,93.1,75.37
2018,8,9,7,45,562.5,141.5,2.35,20.65,404.5,97.55,78.6
2018,8,9,8,0,597.0,150.0,2.3,21.7,455.0,102.78,82.42
2018,8,9,8,15,624.5,157.0,2.25,22.7,504.0,104.66,83.37
2018,8,9,8,30,652.0,164.0,2.2,23.7,553.0,106.38,84.19
2018,8,9,8,45,675.0,169.5,2.15,24.7,599.0,106.89,84.01
2018,8,9,9,0,698.0,175.0,2.1,25.7,645.0,107.3,83.77
2018,8,9,9,15,707.0,183.0,2.0,26.75,684.0,131.33,84.76
2018,8,9,9,30,716.0,191.0,1.9,27.8,723.0,182.19,109.4
2018,8,9,9,45,719.5,200.0,1.85,28.8,756.0,234.31,144.83
2018,8,9,10,0,723.0,209.0,1.8,29.8,789.0,287.22,185.35
2018,8,9,10,15,735.5,210.5,1.85,30.75,819.0,338.31,226.0
2018,8,9,10,30,748.0,212.0,1.9,31.7,849.0,390.7,267.77
2018,8,9,10,45,759.0,212.5,1.9,32.6,873.0,442.9,308.72
2018,8,9,11,0,770.0,213.0,1.9,33.5,897.0,495.79,348.98
2018,8,9,11,15,778.0,212.5,1.95,34.35,913.5,546.93,387.01
2018,8,9,11,30,786.0,212.0,2.0,35.2,930.0,597.95,423.72
2018,8,9,11,45,792.0,210.0,2.05,36.0,938.0,645.2,456.87
2018,8,9,12,0,798.0,208.0,2.1,36.8,946.0,691.48,488.37
2018,8,9,12,15,790.0,213.0,2.25,37.2,943.0,736.1,519.08
2018,8,9,12,30,782.0,218.0,2.4,37.6,940.0,776.29,546.33
2018,8,9,12,45,769.5,223.5,2.55,37.95,928.5,811.0,569.67
2018,8,9,13,0,757.0,229.0,2.7,38.3,917.0,842.77,590.81
2018,8,9,13,15,755.0,225.5,2.9,38.3,902.0,872.13,611.7
2018,8,9,13,30,753.0,222.0,3.1,38.3,887.0,898.62,630.7
2018,8,9,13,45,750.0,218.0,3.25,38.3,865.5,920.72,646.27
2018,8,9,14,0,747.0,214.0,3.4,38.3,844.0,939.67,659.79
2018,8,9,14,15,739.5,209.5,3.5,38.1,814.5,950.61,668.65
2018,8,9,14,30,732.0,205.0,3.6,37.9,785.0,958.09,675.54
2018,8,9,14,45,721.5,199.0,3.75,37.65,749.0,957.62,677.98
2018,8,9,15,0,711.0,193.0,3.9,37.4,713.0,953.63,678.35
2018,8,9,15,15,694.5,187.5,3.9,37.4,671.5,940.75,671.58
2018,8,9,15,30,678.0,182.0,3.9,37.4,630.0,924.49,662.77
2018,8,9,15,45,658.5,174.5,4.0,36.45,584.0,899.87,651.63
2018,8,9,16,0,639.0,167.0,4.1,35.5,538.0,872.2,638.31
2018,8,9,16,15,614.5,157.5,4.1,34.7,489.0,834.64,617.17
2018,8,9,16,30,590.0,148.0,4.1,33.9,440.0,786.71,588.47
2018,8,9,16,45,557.0,138.0,4.1,33.1,389.5,737.0,557.78
2018,8,9,17,0,524.0,128.0,4.1,32.3,339.0,686.21,525.33
2018,8,9,17,15,481.5,116.0,3.95,31.15,288.5,623.42,483.21
2018,8,9,17,30,439.0,104.0,3.8,30.0,238.0,560.92,439.55
2018,8,9,17,45,384.0,89.0,3.65,28.8,190.0,484.37,383.02
2018,8,9,18,0,329.0,74.0,3.5,27.6,142.0,409.96,325.06
2018,8,9,18,15,258.0,56.5,3.5,26.55,100.5,321.97,253.53
2018,8,9,18,30,187.0,39.0,3.5,25.5,59.0,238.65,180.34
2018,8,9,18,45,111.0,22.5,3.45,24.5,33.0,141.17,36.59
2018,8,9,19,0,35.0,6.0,3.4,23.5,7.0,28.82,0.0
2018,8,9,19,15,17.5,3.0,3.5,22.9,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,22.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,21.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,20.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.8,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.8,17.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,10,5,15,47.0,6.5,3.2,14.6,8.0,0.0,0.0
2018,8,10,5,30,94.0,13.0,3.3,15.1,16.0,11.1,0.0
2018,8,10,5,45,208.5,27.5,3.35,15.6,49.0,21.41,8.86
2018,8,10,6,0,323.0,42.0,3.4,16.1,82.0,34.56,23.85
2018,8,10,6,15,400.5,53.0,3.35,16.95,126.5,42.72,31.66
2018,8,10,6,30,478.0,64.0,3.3,17.8,171.0,50.67,38.93
2018,8,10,6,45,531.0,73.5,3.25,18.65,221.0,57.01,44.54
2018,8,10,7,0,584.0,83.0,3.2,19.5,271.0,63.13,49.76
2018,8,10,7,15,621.5,90.5,3.15,20.6,322.0,67.35,53.11
2018,8,10,7,30,659.0,98.0,3.1,21.7,373.0,71.41,56.2
2018,8,10,7,45,685.0,104.5,3.05,22.85,423.0,74.42,58.31
2018,8,10,8,0,711.0,111.0,3.0,24.0,473.0,77.25,60.22
2018,8,10,8,15,732.0,116.5,3.0,24.9,521.0,79.18,61.4
2018,8,10,8,30,753.0,122.0,3.0,25.8,569.0,80.95,62.44
2018,8,10,8,45,768.5,127.0,2.95,26.75,614.0,90.56,69.94
2018,8,10,9,0,784.0,132.0,2.9,27.7,659.0,91.86,70.53
2018,8,10,9,15,790.5,139.0,2.95,28.6,698.0,116.2,71.7
2018,8,10,9,30,797.0,146.0,3.0,29.5,737.0,169.93,96.79
2018,8,10,9,45,798.0,153.5,3.05,30.4,769.0,224.2,133.64
2018,8,10,10,0,799.0,161.0,3.1,31.3,801.0,278.77,176.05
2018,8,10,10,15,808.5,163.0,3.2,31.95,830.5,332.05,219.49
2018,8,10,10,30,818.0,165.0,3.3,32.6,860.0,386.15,263.93
2018,8,10,10,45,824.5,166.0,3.4,33.3,882.0,438.99,306.89
2018,8,10,11,0,831.0,167.0,3.5,34.0,904.0,491.88,348.84
2018,8,10,11,15,835.0,168.0,3.6,34.4,918.5,543.38,389.07
