Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,11,30,839.0,169.0,3.7,34.8,933.0,594.25,427.74
2018,8,10,11,45,840.5,169.0,3.8,35.25,939.5,642.02,463.13
2018,8,10,12,0,842.0,169.0,3.9,35.7,946.0,688.47,496.69
2018,8,10,12,15,840.5,170.0,4.0,35.9,945.0,732.14,528.06
2018,8,10,12,30,839.0,171.0,4.1,36.1,944.0,773.82,557.5
2018,8,10,12,45,835.5,171.0,4.15,36.35,935.0,810.91,583.09
2018,8,10,13,0,832.0,171.0,4.2,36.6,926.0,845.41,606.05
2018,8,10,13,15,828.5,169.5,4.3,36.6,910.0,875.78,626.57
2018,8,10,13,30,825.0,168.0,4.4,36.6,894.0,903.18,645.21
2018,8,10,13,45,819.5,165.5,4.55,36.55,871.0,924.71,660.49
2018,8,10,14,0,814.0,163.0,4.7,36.5,848.0,942.91,673.77
2018,8,10,14,15,806.0,160.0,4.75,36.25,818.0,954.84,683.26
2018,8,10,14,30,798.0,157.0,4.8,36.0,788.0,963.23,690.63
2018,8,10,14,45,787.0,154.0,4.9,35.75,752.0,965.16,694.53
2018,8,10,15,0,776.0,151.0,5.0,35.5,716.0,963.52,696.29
2018,8,10,15,15,761.0,146.5,5.0,35.5,674.5,960.84,696.09
2018,8,10,15,30,746.0,142.0,5.0,35.5,633.0,947.05,688.7
2018,8,10,15,45,727.5,136.5,5.05,34.6,587.0,925.31,679.08
2018,8,10,16,0,709.0,131.0,5.1,33.7,541.0,900.5,667.3
2018,8,10,16,15,685.5,125.0,5.1,32.9,492.5,867.3,648.97
2018,8,10,16,30,662.0,119.0,5.1,32.1,444.0,831.6,628.56
2018,8,10,16,45,630.0,112.0,5.05,31.3,393.5,784.27,599.13
2018,8,10,17,0,598.0,105.0,5.0,30.5,343.0,735.27,567.69
2018,8,10,17,15,554.0,96.0,4.95,29.4,292.0,671.59,524.95
2018,8,10,17,30,510.0,87.0,4.9,28.3,241.0,607.58,480.09
2018,8,10,17,45,451.0,76.0,4.8,27.2,193.0,523.46,417.4
2018,8,10,18,0,392.0,65.0,4.7,26.1,145.0,448.91,359.07
2018,8,10,18,15,309.5,51.5,4.7,25.15,103.5,355.16,282.17
2018,8,10,18,30,227.0,38.0,4.7,24.2,62.0,267.83,202.91
2018,8,10,18,45,134.0,23.0,4.65,23.25,35.0,157.4,18.06
2018,8,10,19,0,41.0,8.0,4.6,22.3,8.0,34.53,0.0
2018,8,10,19,15,20.5,4.0,4.65,21.85,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.35,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.25,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.15,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.95,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,6.0,4.25,16.05,7.0,0.0,0.0
2018,8,11,5,30,62.0,12.0,4.3,16.5,14.0,10.24,0.0
2018,8,11,5,45,154.0,28.0,4.4,16.95,44.0,21.68,8.23
2018,8,11,6,0,246.0,44.0,4.5,17.4,74.0,33.76,22.95
2018,8,11,6,15,321.0,58.5,4.45,18.2,117.5,44.43,32.93
2018,8,11,6,30,396.0,73.0,4.4,19.0,161.0,54.85,42.35
2018,8,11,6,45,451.0,84.5,4.4,19.8,209.5,62.75,49.33
2018,8,11,7,0,506.0,96.0,4.4,20.6,258.0,70.44,55.88
2018,8,11,7,15,546.0,105.5,4.4,21.6,308.0,78.18,62.24
2018,8,11,7,30,586.0,115.0,4.4,22.6,358.0,83.25,66.14
2018,8,11,7,45,616.0,123.0,4.4,23.6,408.0,86.83,68.7
2018,8,11,8,0,646.0,131.0,4.4,24.6,458.0,90.21,71.02
2018,8,11,8,15,668.5,138.0,4.45,25.35,506.0,92.57,72.54
2018,8,11,8,30,691.0,145.0,4.5,26.1,554.0,94.74,73.88
2018,8,11,8,45,708.0,151.0,4.5,26.85,598.5,95.99,74.46
2018,8,11,9,0,725.0,157.0,4.5,27.6,643.0,97.08,74.91
2018,8,11,9,15,736.5,163.0,4.5,28.25,682.5,117.92,74.86
2018,8,11,9,30,748.0,169.0,4.5,28.9,722.0,169.42,98.86
2018,8,11,9,45,755.0,175.5,4.55,29.55,756.5,222.25,134.76
2018,8,11,10,0,762.0,182.0,4.6,30.2,791.0,276.17,176.81
2018,8,11,10,15,769.0,186.5,4.7,30.6,820.0,329.7,220.98
2018,8,11,10,30,776.0,191.0,4.8,31.0,849.0,383.91,266.15
2018,8,11,10,45,780.0,194.5,4.85,31.45,870.5,436.78,309.83
2018,8,11,11,0,784.0,198.0,4.9,31.9,892.0,492.55,354.6
2018,8,11,11,15,787.0,200.5,5.0,32.05,906.5,542.68,394.81
2018,8,11,11,30,790.0,203.0,5.1,32.2,921.0,592.24,433.68
2018,8,11,11,45,790.0,204.5,5.2,32.35,927.0,638.52,469.35
2018,8,11,12,0,790.0,206.0,5.3,32.5,933.0,683.52,503.34
2018,8,11,12,15,792.5,203.5,5.4,32.45,932.5,725.59,535.16
2018,8,11,12,30,795.0,201.0,5.5,32.4,932.0,766.01,565.38
2018,8,11,12,45,797.5,197.0,5.6,32.3,924.5,803.27,593.22
2018,8,11,13,0,800.0,193.0,5.7,32.2,917.0,838.32,619.3
2018,8,11,13,15,794.0,192.5,5.75,32.0,900.5,866.87,640.11
2018,8,11,13,30,788.0,192.0,5.8,31.8,884.0,892.39,658.69
2018,8,11,13,45,779.0,190.5,5.85,31.6,859.5,911.14,672.78
2018,8,11,14,0,770.0,189.0,5.9,31.4,835.0,934.82,690.4
2018,8,11,14,15,759.5,186.5,5.85,31.1,804.5,944.95,698.69
2018,8,11,14,30,749.0,184.0,5.8,30.8,774.0,951.57,704.81
2018,8,11,14,45,735.5,181.0,5.8,30.45,738.0,951.24,706.82
2018,8,11,15,0,722.0,178.0,5.8,30.1,702.0,947.41,706.64
2018,8,11,15,15,706.0,172.5,5.8,30.1,660.5,934.92,699.67
2018,8,11,15,30,690.0,167.0,5.8,30.1,619.0,919.09,690.54
2018,8,11,15,45,669.0,161.0,5.7,29.2,573.5,894.51,677.37
2018,8,11,16,0,648.0,155.0,5.6,28.3,528.0,866.94,662.02
2018,8,11,16,15,622.5,147.5,5.5,27.55,479.5,830.49,639.75
2018,8,11,16,30,597.0,140.0,5.4,26.8,431.0,791.59,615.38
2018,8,11,16,45,564.5,130.5,5.35,26.1,381.0,733.72,576.64
2018,8,11,17,0,532.0,121.0,5.3,25.4,331.0,683.81,542.82
2018,8,11,17,15,489.0,110.0,5.2,24.55,281.5,621.64,498.62
2018,8,11,17,30,446.0,99.0,5.1,23.7,232.0,559.82,452.99
2018,8,11,17,45,389.5,85.0,5.0,22.85,185.0,483.16,393.6
2018,8,11,18,0,333.0,71.0,4.9,22.0,138.0,408.85,332.9
2018,8,11,18,15,257.5,54.5,4.85,21.3,97.5,318.89,256.6
2018,8,11,18,30,182.0,38.0,4.8,20.6,57.0,234.52,177.88
2018,8,11,18,45,106.0,22.5,4.75,19.9,32.0,135.09,0.0
2018,8,11,19,0,30.0,7.0,4.7,19.2,7.0,26.2,0.0
2018,8,11,19,15,15.0,3.5,4.65,18.85,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,17.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.8,14.9,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,15.3,11.0,8.54,0.0
2018,8,12,5,45,121.5,26.5,2.95,15.7,39.0,20.48,6.7
2018,8,12,6,0,197.0,43.0,3.0,16.1,67.0,32.86,22.26
2018,8,12,6,15,266.0,60.0,2.9,16.85,108.5,45.28,33.84
2018,8,12,6,30,335.0,77.0,2.8,17.6,150.0,57.36,44.78
2018,8,12,6,45,389.0,91.0,2.7,18.35,197.5,66.87,53.21
2018,8,12,7,0,443.0,105.0,2.6,19.1,245.0,76.08,61.12
2018,8,12,7,15,486.0,115.5,2.55,19.95,294.5,82.52,66.38
2018,8,12,7,30,529.0,126.0,2.5,20.8,344.0,88.73,71.3
2018,8,12,7,45,563.0,134.5,2.45,21.65,394.0,93.3,74.71
2018,8,12,8,0,597.0,143.0,2.4,22.5,444.0,98.2,78.33
2018,8,12,8,15,624.5,149.0,2.45,23.4,492.0,99.57,78.93
2018,8,12,8,30,652.0,155.0,2.5,24.3,540.0,100.84,79.44
2018,8,12,8,45,674.5,160.0,2.5,25.25,585.5,101.26,79.24
2018,8,12,9,0,697.0,165.0,2.5,26.2,631.0,101.61,78.99
2018,8,12,9,15,716.0,167.5,2.6,27.05,671.5,118.46,76.6
2018,8,12,9,30,735.0,170.0,2.7,27.9,712.0,167.48,98.28
2018,8,12,9,45,751.0,171.0,2.8,28.75,747.5,217.63,131.45
2018,8,12,10,0,767.0,172.0,2.9,29.6,783.0,269.74,171.47
2018,8,12,10,15,779.0,172.5,3.1,30.25,812.5,328.34,218.88
2018,8,12,10,30,791.0,173.0,3.3,30.9,842.0,380.76,262.21
2018,8,12,10,45,801.5,172.5,3.45,31.55,865.5,432.8,304.85
2018,8,12,11,0,812.0,172.0,3.6,32.2,889.0,485.33,346.93
2018,8,12,11,15,818.5,172.0,3.75,32.6,904.5,536.51,387.35
2018,8,12,11,30,825.0,172.0,3.9,33.0,920.0,587.31,426.45
2018,8,12,11,45,830.0,170.5,4.1,33.4,928.0,635.46,462.83
2018,8,12,12,0,835.0,169.0,4.3,33.8,936.0,682.56,497.65
2018,8,12,12,15,836.0,168.0,4.4,33.9,935.5,726.05,529.58
2018,8,12,12,30,837.0,167.0,4.5,34.0,935.0,767.68,559.68
2018,8,12,12,45,836.5,165.5,4.65,34.15,927.0,805.63,586.89
2018,8,12,13,0,836.0,164.0,4.8,34.3,919.0,841.15,611.59
2018,8,12,13,15,833.0,162.0,4.9,34.2,903.0,871.46,632.88
2018,8,12,13,30,830.0,160.0,5.0,34.1,887.0,898.8,652.29
2018,8,12,13,45,825.0,157.0,5.1,34.0,863.5,920.25,667.94
2018,8,12,14,0,820.0,154.0,5.2,33.9,840.0,938.36,681.54
2018,8,12,14,15,813.0,150.5,5.3,33.55,810.0,950.66,692.19
2018,8,12,14,30,806.0,147.0,5.4,33.2,780.0,959.44,700.72
2018,8,12,14,45,797.0,142.5,5.45,32.85,744.0,961.68,704.77
2018,8,12,15,0,788.0,138.0,5.5,32.5,708.0,960.34,706.64
2018,8,12,15,15,773.0,134.5,5.5,32.5,666.5,950.62,701.68
2018,8,12,15,30,758.0,131.0,5.5,32.5,625.0,944.61,699.41
2018,8,12,15,45,742.0,126.0,5.5,31.4,580.5,925.78,691.67
2018,8,12,16,0,726.0,121.0,5.5,30.3,536.0,903.87,681.8
2018,8,12,16,15,705.5,114.5,5.4,29.45,488.0,872.76,664.08
2018,8,12,16,30,685.0,108.0,5.3,28.6,440.0,839.06,644.27
2018,8,12,16,45,656.0,100.5,5.25,27.75,389.5,793.62,615.82
2018,8,12,17,0,627.0,93.0,5.2,26.9,339.0,746.45,585.27
2018,8,12,17,15,585.5,85.0,5.05,25.85,288.5,685.84,543.58
2018,8,12,17,30,544.0,77.0,4.9,24.8,238.0,624.84,499.85
2018,8,12,17,45,485.5,67.5,4.75,23.75,190.0,547.46,441.23
2018,8,12,18,0,427.0,58.0,4.6,22.7,142.0,471.68,380.86
2018,8,12,18,15,340.0,46.0,4.55,21.9,100.5,373.02,298.88
2018,8,12,18,30,253.0,34.0,4.5,21.1,59.0,281.31,211.2
2018,8,12,18,45,149.5,20.5,4.4,20.3,33.0,161.08,0.0
2018,8,12,19,0,46.0,7.0,4.3,19.5,7.0,36.92,0.0
2018,8,12,19,15,23.0,3.5,4.25,19.1,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,18.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,17.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.5,5.5,3.55,14.5,6.5,0.0,0.0
2018,8,13,5,30,69.0,11.0,3.7,14.9,13.0,9.39,0.0
2018,8,13,5,45,172.0,26.0,3.85,15.35,43.0,20.21,5.54
2018,8,13,6,0,275.0,41.0,4.0,15.8,73.0,31.65,21.16
2018,8,13,6,15,355.5,53.0,4.0,16.4,116.0,40.6,29.79
2018,8,13,6,30,436.0,65.0,4.0,17.0,159.0,51.55,39.78
2018,8,13,6,45,492.5,74.0,4.05,17.6,207.5,57.4,45.06
2018,8,13,7,0,549.0,83.0,4.1,18.2,256.0,63.09,49.99
2018,8,13,7,15,590.5,91.0,4.1,18.85,307.0,67.68,53.8
2018,8,13,7,30,632.0,99.0,4.1,19.5,358.0,72.09,57.34
2018,8,13,7,45,663.0,104.5,4.1,20.2,408.0,74.41,58.98
2018,8,13,8,0,694.0,110.0,4.1,20.9,458.0,76.62,60.5
2018,8,13,8,15,716.5,115.0,4.1,21.55,506.0,78.25,61.52
2018,8,13,8,30,739.0,120.0,4.1,22.2,554.0,79.76,62.43
2018,8,13,8,45,756.0,124.5,4.1,22.9,599.0,80.75,62.88
2018,8,13,9,0,773.0,129.0,4.1,23.6,644.0,90.04,70.29
2018,8,13,9,15,781.5,135.5,4.15,24.25,683.5,109.41,70.19
2018,8,13,9,30,790.0,142.0,4.2,24.9,723.0,162.67,94.17
2018,8,13,9,45,793.0,149.0,4.2,25.5,756.0,216.71,131.1
2018,8,13,10,0,796.0,156.0,4.2,26.1,789.0,271.28,174.41
2018,8,13,10,15,804.0,158.5,4.3,26.55,817.5,324.46,219.09
2018,8,13,10,30,812.0,161.0,4.4,27.0,846.0,378.3,264.87
2018,8,13,10,45,817.5,163.0,4.45,27.5,868.0,431.26,309.51
2018,8,13,11,0,823.0,165.0,4.5,28.0,890.0,484.19,353.13
2018,8,13,11,15,826.0,167.0,4.6,28.2,904.5,535.65,395.12
2018,8,13,11,30,829.0,169.0,4.7,28.4,919.0,586.42,435.54
2018,8,13,11,45,829.5,170.5,4.85,28.6,926.0,634.42,473.17
2018,8,13,12,0,830.0,172.0,5.0,28.8,933.0,681.06,509.02
2018,8,13,12,15,833.5,169.5,5.05,28.8,933.0,724.9,542.33
2018,8,13,12,30,837.0,167.0,5.1,28.8,933.0,767.03,573.88
2018,8,13,12,45,840.0,163.5,5.2,28.8,926.0,805.93,603.01
2018,8,13,13,0,843.0,160.0,5.3,28.8,919.0,842.54,629.4
2018,8,13,13,15,838.5,159.0,5.4,28.55,902.5,872.68,651.58
2018,8,13,13,30,834.0,158.0,5.5,28.3,886.0,899.77,671.82
2018,8,13,13,45,827.5,156.5,5.6,28.05,863.0,921.41,688.47
2018,8,13,14,0,821.0,155.0,5.7,27.8,840.0,939.68,703.01
2018,8,13,14,15,812.5,152.5,5.7,27.4,809.5,951.62,713.24
2018,8,13,14,30,804.0,150.0,5.7,27.0,779.0,960.01,721.24
2018,8,13,14,45,792.5,147.0,5.75,26.55,743.0,961.4,725.08
2018,8,13,15,0,781.0,144.0,5.8,26.1,707.0,959.2,726.64
2018,8,13,15,15,766.0,140.0,5.8,26.1,665.0,956.33,726.3
2018,8,13,15,30,751.0,136.0,5.8,26.1,623.0,943.02,718.82
2018,8,13,15,45,732.0,131.0,5.7,24.9,577.5,921.26,708.38
2018,8,13,16,0,713.0,126.0,5.6,23.7,532.0,896.45,695.71
2018,8,13,16,15,688.5,120.5,5.55,23.0,483.5,862.78,675.36
2018,8,13,16,30,664.0,115.0,5.5,22.3,435.0,826.62,652.89
2018,8,13,16,45,631.5,107.5,5.4,21.6,384.0,778.16,620.53
2018,8,13,17,0,599.0,100.0,5.3,20.9,333.0,728.1,586.13
2018,8,13,17,15,554.5,91.5,5.2,20.2,282.5,664.61,540.25
2018,8,13,17,30,510.0,83.0,5.1,19.5,232.0,600.84,492.36
2018,8,13,17,45,448.0,72.0,5.0,18.85,184.0,519.44,428.17
2018,8,13,18,0,386.0,61.0,4.9,18.2,136.0,437.42,360.55
2018,8,13,18,15,299.5,47.5,4.8,17.7,95.0,341.16,277.7
2018,8,13,18,30,213.0,34.0,4.7,17.2,54.0,252.03,188.76
2018,8,13,18,45,120.0,19.5,4.6,16.75,29.5,136.88,0.0
2018,8,13,19,0,27.0,5.0,4.5,16.3,5.0,22.39,0.0
2018,8,13,19,15,13.5,2.5,4.45,16.05,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,14,5,15,13.5,4.0,3.75,14.5,4.5,0.0,0.0
2018,8,14,5,30,27.0,8.0,3.9,14.9,9.0,6.83,0.0
2018,8,14,5,45,67.0,20.5,4.05,15.25,27.0,16.27,2.38
2018,8,14,6,0,107.0,33.0,4.2,15.6,45.0,25.92,16.25
2018,8,14,6,15,138.0,45.0,4.25,16.15,69.0,35.01,24.93
2018,8,14,6,30,169.0,57.0,4.3,16.7,93.0,43.91,33.1
2018,8,14,6,45,185.5,79.0,4.4,17.2,128.5,59.31,46.81
2018,8,14,7,0,202.0,101.0,4.5,17.7,164.0,74.11,59.77
2018,8,14,7,15,322.5,124.0,4.5,18.2,246.0,90.07,73.49
2018,8,14,7,30,443.0,147.0,4.5,18.7,328.0,101.62,83.14
2018,8,14,7,45,467.0,159.5,4.5,19.2,372.5,108.18,88.34
2018,8,14,8,0,491.0,172.0,4.5,19.7,417.0,114.4,93.17
2018,8,14,8,15,538.0,177.5,4.45,20.15,471.5,116.37,94.36
2018,8,14,8,30,585.0,183.0,4.4,20.6,526.0,118.28,95.49
2018,8,14,8,45,609.5,189.0,4.4,21.05,571.0,119.61,96.16
2018,8,14,9,0,634.0,195.0,4.4,21.5,616.0,119.85,95.92
2018,8,14,9,15,663.0,194.0,4.45,21.9,658.5,130.28,90.02
2018,8,14,9,30,692.0,193.0,4.5,22.3,701.0,175.2,108.97
2018,8,14,9,45,722.0,187.0,4.5,22.7,739.5,220.86,138.89
2018,8,14,10,0,752.0,181.0,4.5,23.1,778.0,270.08,177.31
2018,8,14,10,15,763.5,183.0,4.55,23.45,807.5,322.78,221.84
2018,8,14,10,30,775.0,185.0,4.6,23.8,837.0,381.94,271.91
2018,8,14,10,45,784.0,185.5,4.65,24.15,860.0,433.47,315.91
2018,8,14,11,0,793.0,186.0,4.7,24.5,883.0,485.38,359.4
2018,8,14,11,15,799.5,185.5,4.75,24.75,898.0,535.5,400.71
2018,8,14,11,30,806.0,185.0,4.8,25.0,913.0,585.29,440.74
2018,8,14,11,45,812.0,183.0,4.85,25.25,921.0,633.05,478.33
2018,8,14,12,0,818.0,181.0,4.9,25.5,929.0,679.88,514.39
2018,8,14,12,15,821.5,178.5,4.95,25.6,929.0,723.42,547.66
2018,8,14,12,30,825.0,176.0,5.0,25.7,929.0,765.29,579.16
2018,8,14,12,45,827.5,172.0,5.05,25.85,921.5,803.14,607.28
2018,8,14,13,0,830.0,168.0,5.1,26.0,914.0,838.68,632.9
2018,8,14,13,15,828.5,165.0,5.2,26.0,898.0,869.24,654.95
2018,8,14,13,30,827.0,162.0,5.3,26.0,882.0,896.87,675.05
2018,8,14,13,45,824.5,158.0,5.35,26.05,859.5,919.56,691.42
2018,8,14,14,0,822.0,154.0,5.4,26.1,837.0,938.97,705.67
2018,8,14,14,15,816.0,150.0,5.45,25.85,807.5,951.74,716.37
2018,8,14,14,30,810.0,146.0,5.5,25.6,778.0,960.97,724.85
2018,8,14,14,45,801.0,142.0,5.55,25.35,742.0,963.75,729.09
2018,8,14,15,0,792.0,138.0,5.6,25.1,706.0,962.95,731.06
2018,8,14,15,15,777.0,134.5,5.6,25.1,664.5,953.21,725.94
2018,8,14,15,30,762.0,131.0,5.6,25.1,623.0,947.26,723.65
2018,8,14,15,45,745.0,125.5,5.6,24.15,577.5,926.78,713.97
2018,8,14,16,0,728.0,120.0,5.6,23.2,532.0,903.2,702.06
2018,8,14,16,15,706.5,113.0,5.55,22.65,483.0,870.41,681.95
2018,8,14,16,30,685.0,106.0,5.5,22.1,434.0,835.04,659.69
2018,8,14,16,45,654.5,100.0,5.45,21.5,384.0,790.05,629.95
2018,8,14,17,0,624.0,94.0,5.4,20.9,334.0,743.38,598.13
2018,8,14,17,15,580.0,85.5,5.25,20.25,283.0,679.91,552.04
2018,8,14,17,30,536.0,77.0,5.1,19.6,232.0,616.18,504.01
2018,8,14,17,45,474.5,67.5,5.0,18.9,184.0,536.45,441.31
2018,8,14,18,0,413.0,58.0,4.9,18.2,136.0,458.41,376.91
2018,8,14,18,15,321.5,45.5,4.65,17.7,95.0,355.32,288.46
2018,8,14,18,30,230.0,33.0,4.4,17.2,54.0,263.76,193.49
2018,8,14,18,45,129.5,19.0,4.2,16.7,29.5,107.96,0.0
2018,8,14,19,0,29.0,5.0,4.0,16.2,5.0,4.27,0.0
2018,8,14,19,15,14.5,2.5,3.9,15.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.5,2.7,14.0,5.0,0.0,0.0
2018,8,15,5,30,48.0,9.0,3.0,14.6,10.0,7.68,0.0
2018,8,15,5,45,147.0,24.5,3.3,15.2,39.0,19.03,2.34
2018,8,15,6,0,246.0,40.0,3.6,15.8,68.0,30.83,20.27
2018,8,15,6,15,329.0,52.5,3.65,16.4,110.0,40.14,29.33
2018,8,15,6,30,412.0,65.0,3.7,17.0,152.0,49.3,37.77
2018,8,15,6,45,473.0,74.0,3.75,17.55,200.5,57.45,45.1
2018,8,15,7,0,534.0,83.0,3.8,18.1,249.0,63.15,50.07
2018,8,15,7,15,579.0,90.0,3.75,18.7,299.5,66.99,53.24
2018,8,15,7,30,624.0,97.0,3.7,19.3,350.0,70.73,56.21
2018,8,15,7,45,658.5,101.5,3.65,19.9,400.5,72.42,57.36
2018,8,15,8,0,693.0,106.0,3.6,20.5,451.0,74.08,58.44
2018,8,15,8,15,718.5,109.5,3.6,21.1,499.0,74.89,58.78
2018,8,15,8,30,744.0,113.0,3.6,21.7,547.0,75.66,59.09
2018,8,15,8,45,664.5,149.5,3.55,22.3,560.0,94.85,74.93
2018,8,15,9,0,585.0,186.0,3.5,22.9,573.0,113.28,89.9
2018,8,15,9,15,614.5,188.0,3.55,23.45,617.0,123.6,85.52
2018,8,15,9,30,644.0,190.0,3.6,24.0,661.0,167.64,104.22
2018,8,15,9,45,742.0,157.5,3.65,24.5,725.5,204.37,124.14
2018,8,15,10,0,840.0,125.0,3.7,25.0,790.0,257.45,162.58
2018,8,15,10,15,837.0,133.5,3.8,25.45,816.0,314.05,210.69
2018,8,15,10,30,834.0,142.0,3.9,25.9,842.0,370.15,258.88
2018,8,15,10,45,785.0,176.5,4.05,26.3,849.0,426.57,307.41
2018,8,15,11,0,736.0,211.0,4.2,26.7,856.0,474.57,347.96
2018,8,15,11,15,767.0,195.5,4.3,26.95,877.5,526.16,389.59
2018,8,15,11,30,798.0,180.0,4.4,27.2,899.0,576.44,429.56
2018,8,15,11,45,842.0,154.0,4.55,27.45,917.5,627.31,469.61
2018,8,15,12,0,886.0,128.0,4.7,27.7,936.0,676.58,508.13
2018,8,15,12,15,885.0,128.5,4.8,27.75,935.0,719.97,541.43
2018,8,15,12,30,884.0,129.0,4.9,27.8,934.0,761.29,572.7
2018,8,15,12,45,881.5,128.0,5.0,27.85,924.5,797.93,599.37
2018,8,15,13,0,879.0,127.0,5.1,27.9,915.0,831.95,623.51
2018,8,15,13,15,876.0,126.0,5.2,27.8,899.0,862.76,645.85
2018,8,15,13,30,873.0,125.0,5.3,27.7,883.0,890.63,666.26
2018,8,15,13,45,868.5,123.5,5.4,27.55,860.5,913.6,683.58
2018,8,15,14,0,864.0,122.0,5.5,27.4,838.0,933.31,698.84
2018,8,15,14,15,857.5,119.5,5.5,27.1,808.0,946.79,709.82
2018,8,15,14,30,851.0,117.0,5.5,26.8,778.0,956.79,718.63
2018,8,15,14,45,841.5,114.5,5.55,26.45,742.5,960.39,723.7
2018,8,15,15,0,832.0,112.0,5.6,26.1,707.0,972.5,734.88
2018,8,15,15,15,818.5,109.0,5.6,26.1,665.5,964.7,731.08
2018,8,15,15,30,805.0,106.0,5.6,26.1,624.0,953.41,725.11
2018,8,15,15,45,788.5,102.0,5.55,25.15,578.0,934.56,716.41
2018,8,15,16,0,772.0,98.0,5.5,24.2,532.0,912.52,705.44
2018,8,15,16,15,751.5,93.0,5.4,23.7,483.5,882.31,686.96
2018,8,15,16,30,731.0,88.0,5.3,23.2,435.0,849.39,666.31
2018,8,15,16,45,701.5,82.5,5.2,22.65,384.5,810.77,641.22
2018,8,15,17,0,672.0,77.0,5.1,22.1,334.0,764.87,610.05
2018,8,15,17,15,629.5,71.0,4.95,21.45,283.0,705.12,567.36
2018,8,15,17,30,587.0,65.0,4.8,20.8,232.0,645.11,522.75
2018,8,15,17,45,525.5,57.5,4.7,20.15,184.0,566.99,461.92
2018,8,15,18,0,464.0,50.0,4.6,19.5,136.0,490.76,399.42
2018,8,15,18,15,368.5,39.5,4.4,19.0,94.5,386.78,310.68
2018,8,15,18,30,273.0,29.0,4.2,18.5,53.0,289.26,205.7
2018,8,15,18,45,155.0,17.5,4.05,18.0,29.0,124.46,0.0
2018,8,15,19,0,37.0,6.0,3.9,17.5,5.0,0.0,0.0
2018,8,15,19,15,18.5,3.0,3.85,17.25,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,15,38.0,5.0,2.3,13.8,5.5,0.0,0.0
2018,8,16,5,30,76.0,10.0,2.6,14.4,11.0,8.54,0.0
2018,8,16,5,45,205.5,22.0,2.95,14.95,41.0,18.28,0.38
2018,8,16,6,0,335.0,34.0,3.3,15.5,71.0,27.96,17.79
2018,8,16,6,15,422.0,43.5,3.3,16.1,115.0,35.14,24.99
2018,8,16,6,30,509.0,53.0,3.3,16.7,159.0,42.2,31.57
2018,8,16,6,45,567.0,60.0,3.35,17.3,209.0,46.95,35.9
2018,8,16,7,0,625.0,67.0,3.4,17.9,259.0,51.61,39.98
2018,8,16,7,15,665.0,72.0,3.4,18.55,310.5,54.53,42.38
2018,8,16,7,30,705.0,77.0,3.4,19.2,362.0,62.59,49.18
2018,8,16,7,45,734.0,81.5,3.45,19.8,413.0,65.11,51.07
2018,8,16,8,0,763.0,86.0,3.5,20.4,464.0,67.54,52.85
2018,8,16,8,15,785.0,89.5,3.5,21.15,513.0,69.06,53.8
2018,8,16,8,30,807.0,93.0,3.5,21.9,562.0,70.5,54.68
2018,8,16,8,45,823.5,95.5,3.5,22.6,607.0,71.11,54.86
2018,8,16,9,0,840.0,98.0,3.5,23.3,652.0,82.08,63.74
2018,8,16,9,15,848.5,102.5,3.5,23.95,692.0,97.48,62.69
2018,8,16,9,30,857.0,107.0,3.5,24.6,732.0,152.36,84.67
2018,8,16,9,45,862.5,111.0,3.5,25.3,766.0,207.59,121.23
2018,8,16,10,0,868.0,115.0,3.5,26.0,800.0,263.37,165.19
2018,8,16,10,15,875.0,116.5,3.5,26.6,828.5,318.31,211.4
2018,8,16,10,30,882.0,118.0,3.5,27.2,857.0,373.52,258.45
2018,8,16,10,45,887.5,119.0,3.45,27.8,879.0,427.89,304.28
2018,8,16,11,0,893.0,120.0,3.4,28.4,901.0,481.96,348.71
2018,8,16,11,15,896.0,121.0,3.45,28.85,915.5,534.3,390.93
2018,8,16,11,30,899.0,122.0,3.5,29.3,930.0,585.68,431.17
2018,8,16,11,45,900.5,122.0,3.55,29.8,936.5,634.26,468.15
2018,8,16,12,0,902.0,122.0,3.6,30.3,943.0,681.3,502.98
2018,8,16,12,15,901.0,122.5,3.7,30.6,942.0,725.31,535.37
2018,8,16,12,30,900.0,123.0,3.8,30.9,941.0,767.19,565.62
2018,8,16,12,45,897.0,123.0,3.95,31.15,931.5,804.81,591.68
2018,8,16,13,0,894.0,123.0,4.1,31.4,922.0,839.76,615.34
2018,8,16,13,15,890.0,122.0,4.2,31.4,905.0,870.15,636.35
2018,8,16,13,30,886.0,121.0,4.3,31.4,888.0,897.48,655.39
2018,8,16,13,45,880.5,119.5,4.45,31.35,864.5,919.79,671.57
2018,8,16,14,0,875.0,118.0,4.6,31.3,841.0,938.76,685.68
2018,8,16,14,15,867.5,116.0,4.7,31.0,810.5,951.91,696.64
2018,8,16,14,30,860.0,114.0,4.8,30.7,780.0,961.54,705.71
2018,8,16,14,45,850.5,111.0,4.9,30.35,743.5,964.62,710.77
2018,8,16,15,0,841.0,108.0,5.0,30.0,707.0,964.13,713.65
2018,8,16,15,15,827.0,106.0,5.0,30.0,665.5,968.76,718.42
2018,8,16,15,30,813.0,104.0,5.0,30.0,624.0,958.14,713.02
2018,8,16,15,45,796.5,100.0,5.05,28.95,578.0,939.23,705.58
2018,8,16,16,0,780.0,96.0,5.1,27.9,532.0,917.1,695.85
2018,8,16,16,15,758.5,91.5,5.05,27.15,483.0,886.42,678.46
2018,8,16,16,30,737.0,87.0,5.0,26.4,434.0,853.03,658.88
2018,8,16,16,45,707.0,81.5,5.0,25.65,383.0,813.76,634.84
2018,8,16,17,0,677.0,76.0,5.0,24.9,332.0,767.28,604.71
2018,8,16,17,15,633.5,70.0,4.9,24.05,281.0,706.52,562.45
2018,8,16,17,30,590.0,64.0,4.8,23.2,230.0,645.56,518.13
2018,8,16,17,45,527.5,56.5,4.7,22.3,181.5,566.58,457.53
2018,8,16,18,0,465.0,49.0,4.6,21.4,133.0,489.57,395.12
2018,8,16,18,15,367.5,39.0,4.45,20.75,92.0,384.74,306.16
2018,8,16,18,30,270.0,29.0,4.3,20.1,51.0,283.38,192.95
2018,8,16,18,45,152.5,17.0,4.2,19.45,27.5,121.97,0.0
2018,8,16,19,0,35.0,5.0,4.1,18.8,4.0,0.0,0.0
2018,8,16,19,15,17.5,2.5,4.05,18.5,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.5,2.15,14.85,5.0,0.0,0.0
2018,8,17,5,30,73.0,9.0,2.4,15.4,10.0,7.68,0.0
2018,8,17,5,45,202.0,21.5,2.65,15.9,39.5,17.89,0.0
2018,8,17,6,0,331.0,34.0,2.9,16.4,69.0,28.03,17.65
2018,8,17,6,15,421.0,43.0,2.9,17.1,113.0,34.78,24.54
2018,8,17,6,30,511.0,52.0,2.9,17.8,157.0,41.46,30.76
2018,8,17,6,45,571.0,58.0,2.85,18.55,207.0,45.46,34.41
2018,8,17,7,0,631.0,64.0,2.8,19.3,257.0,49.45,37.86
2018,8,17,7,15,672.0,69.0,2.75,20.05,308.5,52.47,40.33
2018,8,17,7,30,713.0,74.0,2.7,20.8,360.0,60.4,46.97
2018,8,17,7,45,743.5,77.5,2.65,21.6,411.5,62.29,48.27
2018,8,17,8,0,774.0,81.0,2.6,22.4,463.0,64.13,49.52
2018,8,17,8,15,796.5,84.5,2.55,23.3,512.5,65.81,50.57
2018,8,17,8,30,819.0,88.0,2.5,24.2,562.0,67.4,51.55
2018,8,17,8,45,836.0,90.0,2.45,25.15,607.5,77.64,59.72
2018,8,17,9,0,853.0,92.0,2.4,26.1,653.0,78.75,60.22
2018,8,17,9,15,867.0,93.5,2.45,27.0,694.5,91.28,57.79
2018,8,17,9,30,881.0,95.0,2.5,27.9,736.0,145.83,77.86
2018,8,17,9,45,892.0,96.0,2.5,28.75,772.0,201.27,113.33
2018,8,17,10,0,903.0,97.0,2.5,29.6,808.0,257.81,156.8
2018,8,17,10,15,910.5,98.0,2.55,30.4,837.0,314.32,203.37
2018,8,17,10,30,918.0,99.0,2.6,31.2,866.0,371.11,250.73
2018,8,17,10,45,924.5,99.0,2.65,32.05,888.5,426.89,296.66
2018,8,17,11,0,931.0,99.0,2.7,32.9,911.0,482.37,341.12
2018,8,17,11,15,934.5,99.5,2.75,33.55,926.0,536.26,383.31
2018,8,17,11,30,938.0,100.0,2.8,34.2,941.0,589.13,423.36
2018,8,17,11,45,941.0,99.5,2.8,34.85,948.5,639.69,460.33
2018,8,17,12,0,944.0,99.0,2.8,35.5,956.0,688.71,495.04
2018,8,17,12,15,944.0,99.5,2.9,35.95,955.5,734.79,527.58
2018,8,17,12,30,944.0,100.0,3.0,36.4,955.0,778.69,557.76
2018,8,17,12,45,942.0,100.0,3.1,36.85,946.5,818.25,582.98
2018,8,17,13,0,940.0,100.0,3.2,37.3,938.0,855.08,606.3
2018,8,17,13,15,937.5,99.5,3.3,37.3,922.0,888.12,628.27
2018,8,17,13,30,935.0,99.0,3.4,37.3,906.0,918.07,648.32
2018,8,17,13,45,930.5,98.0,3.5,37.35,882.5,942.51,664.81
2018,8,17,14,0,926.0,97.0,3.6,37.4,859.0,963.51,679.26
2018,8,17,14,15,920.0,95.5,3.7,37.15,829.0,979.06,691.27
2018,8,17,14,30,914.0,94.0,3.8,36.9,799.0,990.98,701.21
2018,8,17,14,45,905.5,91.5,3.9,36.65,762.0,995.72,706.78
2018,8,17,15,0,897.0,89.0,4.0,36.4,725.0,996.73,710.2
2018,8,17,15,15,884.5,87.5,4.0,36.4,683.0,991.33,708.37
2018,8,17,15,30,872.0,86.0,4.0,36.4,641.0,982.41,704.45
2018,8,17,15,45,857.0,83.0,4.1,35.5,594.5,965.75,698.83
2018,8,17,16,0,842.0,80.0,4.2,34.6,548.0,945.83,691.03
2018,8,17,16,15,822.0,77.0,4.25,33.8,498.5,928.98,684.62
2018,8,17,16,30,802.0,74.0,4.3,33.0,449.0,898.15,668.56
2018,8,17,16,45,773.5,70.0,4.35,32.25,397.0,855.29,643.65
2018,8,17,17,0,745.0,66.0,4.4,31.5,345.0,810.43,616.44
2018,8,17,17,15,703.5,61.5,4.3,30.25,292.5,751.4,578.44
2018,8,17,17,30,662.0,57.0,4.2,29.0,240.0,691.61,537.8
2018,8,17,17,45,599.0,50.5,4.15,27.75,189.5,618.2,484.42
2018,8,17,18,0,536.0,44.0,4.1,26.5,139.0,540.36,423.96
2018,8,17,18,15,433.5,35.5,4.0,25.45,96.0,431.67,334.36
2018,8,17,18,30,331.0,27.0,3.9,24.4,53.0,323.89,205.47
2018,8,17,18,45,179.5,15.5,3.85,23.3,28.0,139.36,0.0
2018,8,17,19,0,28.0,4.0,3.8,22.2,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,3.75,21.7,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,20.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,19.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,5,15,39.5,4.5,2.35,14.75,5.0,0.0,0.0
2018,8,18,5,30,79.0,9.0,2.6,15.3,10.0,7.68,0.0
2018,8,18,5,45,218.0,21.5,2.9,15.9,40.5,18.0,0.0
2018,8,18,6,0,357.0,34.0,3.2,16.5,71.0,28.2,17.63
2018,8,18,6,15,449.5,43.0,3.1,17.3,116.5,34.98,24.65
2018,8,18,6,30,542.0,52.0,3.0,18.1,162.0,41.71,30.92
2018,8,18,6,45,602.0,58.5,2.9,18.9,213.5,46.14,34.95
2018,8,18,7,0,662.0,65.0,2.8,19.7,265.0,50.54,38.74
2018,8,18,7,15,702.5,70.0,2.75,20.75,318.5,58.37,45.34
2018,8,18,7,30,743.0,75.0,2.7,21.8,372.0,61.59,47.8
2018,8,18,7,45,772.5,79.0,2.7,22.8,424.5,63.85,49.37
2018,8,18,8,0,802.0,83.0,2.7,23.8,477.0,66.05,50.86
2018,8,18,8,15,824.0,86.0,2.65,24.8,527.0,67.35,51.56
2018,8,18,8,30,846.0,89.0,2.6,25.8,577.0,68.59,52.2
2018,8,18,8,45,862.5,91.5,2.55,26.85,623.5,79.07,60.49
2018,8,18,9,0,879.0,94.0,2.5,27.9,670.0,80.49,61.21
2018,8,18,9,15,878.5,102.0,2.5,28.85,708.5,95.19,61.3
2018,8,18,9,30,878.0,110.0,2.5,29.8,747.0,153.25,83.4
2018,8,18,9,45,871.5,120.5,2.5,30.75,778.5,212.06,121.42
2018,8,18,10,0,865.0,131.0,2.5,31.7,810.0,262.99,160.61
2018,8,18,10,15,874.0,132.5,2.5,32.4,840.0,325.84,211.02
2018,8,18,10,30,883.0,134.0,2.5,33.1,870.0,382.04,257.04
2018,8,18,10,45,889.5,134.5,2.55,33.85,892.5,436.93,301.63
2018,8,18,11,0,896.0,135.0,2.6,34.6,915.0,491.6,344.9
2018,8,18,11,15,900.0,135.5,2.65,35.2,930.0,544.64,385.91
2018,8,18,11,30,904.0,136.0,2.7,35.8,945.0,596.8,424.97
2018,8,18,11,45,907.5,135.5,2.8,36.4,952.5,646.83,461.52
2018,8,18,12,0,911.0,135.0,2.9,37.0,960.0,695.49,496.08
2018,8,18,12,15,908.0,137.5,3.05,37.25,959.0,740.5,528.2
2018,8,18,12,30,905.0,140.0,3.2,37.5,958.0,783.28,558.21
2018,8,18,12,45,899.0,142.0,3.35,37.7,948.0,820.96,583.99
2018,8,18,13,0,893.0,144.0,3.5,37.9,938.0,855.82,606.9
2018,8,18,13,15,890.0,142.5,3.65,37.85,921.0,887.17,628.21
2018,8,18,13,30,887.0,141.0,3.8,37.8,904.0,915.48,647.65
2018,8,18,13,45,882.0,138.5,3.95,37.75,880.0,937.89,663.43
2018,8,18,14,0,877.0,136.0,4.1,37.7,856.0,956.89,677.19
2018,8,18,14,15,869.0,134.0,4.2,37.4,825.0,982.14,695.58
2018,8,18,14,30,861.0,132.0,4.3,37.1,794.0,992.12,704.35
2018,8,18,14,45,851.5,129.0,4.4,36.8,757.0,995.87,709.42
2018,8,18,15,0,842.0,126.0,4.5,36.5,720.0,995.89,712.31
2018,8,18,15,15,827.0,123.0,4.5,36.5,677.0,986.81,708.08
2018,8,18,15,30,812.0,120.0,4.5,36.5,634.0,974.11,701.69
2018,8,18,15,45,793.0,116.0,4.6,35.45,586.5,952.82,693.28
2018,8,18,16,0,774.0,112.0,4.7,34.4,539.0,935.28,687.27
2018,8,18,16,15,747.5,106.5,4.7,33.5,487.5,898.94,667.52
2018,8,18,16,30,721.0,101.0,4.7,32.6,436.0,860.03,645.64
2018,8,18,16,45,685.5,95.5,4.7,31.65,383.5,810.33,615.72
2018,8,18,17,0,650.0,90.0,4.7,30.7,331.0,759.03,583.53
2018,8,18,17,15,600.5,82.5,4.6,29.4,278.0,691.28,538.19
2018,8,18,17,30,551.0,75.0,4.5,28.1,225.0,623.39,490.45
2018,8,18,17,45,481.5,64.5,4.4,26.8,175.5,535.42,424.66
2018,8,18,18,0,412.0,54.0,4.3,25.5,126.0,449.76,356.91
2018,8,18,18,15,313.0,41.0,4.25,24.45,85.0,342.09,266.77
2018,8,18,18,30,214.0,28.0,4.2,23.4,44.0,236.51,139.14
2018,8,18,18,45,113.5,15.0,4.1,22.35,23.0,92.33,0.0
2018,8,18,19,0,13.0,2.0,4.0,21.3,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,4.0,20.75,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,20.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,22.0,4.0,2.55,14.25,4.0,0.0,0.0
2018,8,19,5,30,44.0,8.0,2.8,14.7,8.0,6.83,0.0
2018,8,19,5,45,143.5,22.0,3.05,15.2,34.5,17.14,0.0
2018,8,19,6,0,243.0,36.0,3.3,15.7,61.0,27.86,17.25
2018,8,19,6,15,331.0,49.5,3.3,16.45,104.0,38.01,27.32
2018,8,19,6,30,419.0,63.0,3.3,17.2,147.0,50.38,38.6
2018,8,19,6,45,483.0,72.5,3.3,17.9,196.5,56.7,44.35
2018,8,19,7,0,547.0,82.0,3.3,18.6,246.0,62.88,49.73
2018,8,19,7,15,593.5,89.5,3.35,19.4,298.5,67.16,53.25
2018,8,19,7,30,640.0,97.0,3.4,20.2,351.0,71.31,56.54
2018,8,19,7,45,674.5,102.5,3.4,21.0,403.0,73.73,58.26
2018,8,19,8,0,709.0,108.0,3.4,21.8,455.0,76.07,59.86
2018,8,19,8,15,735.5,113.0,3.4,22.7,505.5,77.85,60.94
2018,8,19,8,30,762.0,118.0,3.4,23.6,556.0,79.53,61.92
2018,8,19,8,45,782.5,121.0,3.45,24.5,602.5,87.76,68.38
2018,8,19,9,0,803.0,124.0,3.5,25.4,649.0,88.05,68.17
2018,8,19,9,15,819.0,127.0,3.55,26.2,691.5,96.99,64.92
2018,8,19,9,30,835.0,130.0,3.6,27.0,734.0,151.13,84.66
2018,8,19,9,45,847.5,132.5,3.65,27.75,771.0,206.53,120.0
2018,8,19,10,0,860.0,135.0,3.7,28.5,808.0,263.43,163.7
2018,8,19,10,15,870.5,136.0,3.75,29.15,838.5,320.06,210.41
2018,8,19,10,30,881.0,137.0,3.8,29.8,869.0,382.21,261.93
2018,8,19,10,45,890.0,137.0,3.85,30.45,893.0,437.72,308.1
2018,8,19,11,0,899.0,137.0,3.9,31.1,917.0,493.26,353.24
2018,8,19,11,15,904.0,136.5,3.95,31.55,932.0,546.34,395.67
2018,8,19,11,30,909.0,136.0,4.0,32.0,947.0,598.58,436.24
2018,8,19,11,45,914.5,135.0,4.0,32.45,956.0,649.7,474.7
2018,8,19,12,0,920.0,134.0,4.0,32.9,965.0,699.59,511.19
2018,8,19,12,15,920.0,134.0,4.05,33.15,964.0,745.08,544.26
2018,8,19,12,30,920.0,134.0,4.1,33.4,963.0,788.45,575.17
2018,8,19,12,45,917.5,133.5,4.1,33.65,953.5,827.17,601.39
2018,8,19,13,0,915.0,133.0,4.1,33.9,944.0,863.17,624.78
2018,8,19,13,15,912.5,131.5,4.15,33.95,927.5,895.37,646.33
2018,8,19,13,30,910.0,130.0,4.2,34.0,911.0,924.5,665.9
2018,8,19,13,45,906.5,127.5,4.25,34.05,887.0,948.56,682.23
2018,8,19,14,0,903.0,125.0,4.3,34.1,863.0,969.21,696.47
2018,8,19,14,15,895.0,122.5,4.3,33.9,831.0,982.14,706.31
2018,8,19,14,30,887.0,120.0,4.3,33.7,799.0,991.38,713.97
2018,8,19,14,45,879.0,116.5,4.35,33.5,762.0,995.87,719.02
2018,8,19,15,0,871.0,113.0,4.4,33.3,725.0,1008.66,729.71
2018,8,19,15,15,858.0,110.0,4.4,33.3,682.0,1001.53,726.67
2018,8,19,15,30,845.0,107.0,4.4,33.3,639.0,990.75,721.5
2018,8,19,15,45,827.0,103.5,4.45,32.35,591.5,970.88,713.49
2018,8,19,16,0,809.0,100.0,4.5,31.4,544.0,947.65,703.19
2018,8,19,16,15,788.5,94.5,4.55,30.5,493.5,916.41,687.09
2018,8,19,16,30,768.0,89.0,4.6,29.6,443.0,882.29,668.56
2018,8,19,16,45,737.0,84.0,4.6,28.75,390.5,842.86,645.49
2018,8,19,17,0,706.0,79.0,4.6,27.9,338.0,795.55,615.88
2018,8,19,17,15,659.5,72.5,4.5,26.65,284.5,730.75,572.53
2018,8,19,17,30,613.0,66.0,4.4,25.4,231.0,665.71,526.78
2018,8,19,17,45,542.5,57.5,4.35,24.15,180.0,577.98,460.95
2018,8,19,18,0,472.0,49.0,4.3,22.9,129.0,492.56,392.84
2018,8,19,18,15,363.5,38.0,4.2,21.9,87.0,378.03,295.65
2018,8,19,18,30,255.0,27.0,4.1,20.9,45.0,259.78,138.25
2018,8,19,18,45,136.0,15.0,4.05,19.85,23.5,107.83,0.0
2018,8,19,19,0,17.0,3.0,4.0,18.8,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,4.0,18.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,20,5,15,22.0,3.5,2.85,14.15,3.5,0.0,0.0
2018,8,20,5,30,44.0,7.0,3.0,14.5,7.0,5.97,0.0
2018,8,20,5,45,145.0,21.0,3.15,14.85,33.0,16.38,0.0
2018,8,20,6,0,246.0,35.0,3.3,15.2,59.0,27.12,16.5
2018,8,20,6,15,331.5,48.0,3.3,15.75,101.5,36.91,26.42
2018,8,20,6,30,417.0,61.0,3.3,16.3,144.0,48.75,37.29
2018,8,20,6,45,477.0,72.0,3.3,16.8,193.5,56.35,44.23
2018,8,20,7,0,537.0,83.0,3.3,17.3,243.0,63.7,50.72
2018,8,20,7,15,581.0,91.0,3.25,18.0,294.5,68.29,54.56
2018,8,20,7,30,625.0,99.0,3.2,18.7,346.0,72.73,58.13
