Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,15,335.5,31.0,2.1,14.35,70.0,25.72,15.12
2018,9,9,6,30,477.0,42.0,2.2,15.0,111.0,34.47,24.35
2018,9,9,6,45,553.5,49.0,2.3,15.7,161.0,39.49,29.24
2018,9,9,7,0,630.0,56.0,2.4,16.4,211.0,44.54,33.88
2018,9,9,7,15,680.0,61.0,2.35,17.15,264.0,52.05,40.51
2018,9,9,7,30,730.0,66.0,2.3,17.9,317.0,55.58,43.45
2018,9,9,7,45,765.0,70.0,2.2,18.6,370.0,58.14,45.46
2018,9,9,8,0,800.0,74.0,2.1,19.3,423.0,60.66,47.37
2018,9,9,8,15,824.0,77.5,2.05,20.25,473.5,62.62,48.71
2018,9,9,8,30,848.0,81.0,2.0,21.2,524.0,64.53,49.98
2018,9,9,8,45,865.5,83.5,1.95,22.1,570.5,74.39,58.0
2018,9,9,9,0,883.0,86.0,1.9,23.0,617.0,76.12,59.05
2018,9,9,9,15,895.0,89.0,1.95,23.95,658.5,77.94,60.18
2018,9,9,9,30,907.0,92.0,2.0,24.9,700.0,113.61,64.0
2018,9,9,9,45,915.0,94.5,2.0,25.85,734.5,172.31,94.02
2018,9,9,10,0,923.0,97.0,2.0,26.8,769.0,231.71,136.53
2018,9,9,10,15,930.0,98.5,2.05,27.7,798.0,290.7,184.14
2018,9,9,10,30,937.0,100.0,2.1,28.6,827.0,349.79,233.54
2018,9,9,10,45,942.0,101.0,2.1,29.55,848.0,407.73,281.76
2018,9,9,11,0,947.0,102.0,2.1,30.5,869.0,465.09,328.33
2018,9,9,11,15,950.0,102.5,2.15,31.2,882.5,520.36,372.35
2018,9,9,11,30,953.0,103.0,2.2,31.9,896.0,574.37,413.96
2018,9,9,11,45,953.5,103.5,2.25,32.65,901.0,625.5,452.06
2018,9,9,12,0,954.0,104.0,2.3,33.4,906.0,674.71,487.54
2018,9,9,12,15,950.0,106.0,2.5,33.65,902.0,720.14,521.19
2018,9,9,12,30,946.0,108.0,2.7,33.9,898.0,762.93,552.38
2018,9,9,12,45,938.5,110.0,2.85,34.15,885.5,800.35,578.73
2018,9,9,13,0,931.0,112.0,3.0,34.4,873.0,834.58,601.64
2018,9,9,13,15,925.5,111.5,3.2,34.4,853.5,864.72,622.81
2018,9,9,13,30,920.0,111.0,3.4,34.4,834.0,891.49,641.9
2018,9,9,13,45,912.0,110.0,3.6,34.4,807.0,912.15,657.14
2018,9,9,14,0,904.0,109.0,3.8,34.4,780.0,929.15,670.17
2018,9,9,14,15,893.5,107.5,3.9,34.15,746.0,939.67,679.31
2018,9,9,14,30,883.0,106.0,4.0,33.9,712.0,946.44,686.22
2018,9,9,14,45,869.0,104.0,4.1,33.6,672.0,956.29,695.52
2018,9,9,15,0,855.0,102.0,4.2,33.3,632.0,951.99,695.67
2018,9,9,15,15,837.5,98.5,4.2,33.3,586.5,938.83,688.79
2018,9,9,15,30,820.0,95.0,4.2,33.3,541.0,922.04,679.6
2018,9,9,15,45,794.5,92.0,4.35,32.2,491.5,894.81,667.08
2018,9,9,16,0,769.0,89.0,4.5,31.1,442.0,864.39,651.99
2018,9,9,16,15,735.0,84.0,4.6,30.2,389.5,827.19,630.78
2018,9,9,16,30,701.0,79.0,4.7,29.3,337.0,781.96,603.3
2018,9,9,16,45,653.5,73.0,4.75,28.4,284.0,721.46,563.01
2018,9,9,17,0,606.0,67.0,4.8,27.5,231.0,660.13,519.91
2018,9,9,17,15,536.0,58.0,4.75,26.25,180.0,575.44,456.62
2018,9,9,17,30,466.0,49.0,4.7,25.0,129.0,492.32,390.61
2018,9,9,17,45,356.0,38.0,4.7,23.75,86.5,377.82,294.5
2018,9,9,18,0,246.0,27.0,4.7,22.5,44.0,258.63,138.63
2018,9,9,18,15,130.5,15.0,4.65,21.65,23.0,106.65,0.0
2018,9,9,18,30,15.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.5,4.5,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,18.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,17.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.0,2.05,13.15,12.5,7.68,0.0
2018,9,10,6,0,166.0,18.0,2.2,13.6,25.0,15.36,0.0
2018,9,10,6,15,296.5,30.0,2.25,14.25,64.0,24.8,14.12
2018,9,10,6,30,427.0,42.0,2.3,14.9,103.0,34.34,24.2
2018,9,10,6,45,504.5,51.0,2.3,15.55,152.0,40.95,30.51
2018,9,10,7,0,582.0,60.0,2.3,16.2,201.0,47.46,36.48
2018,9,10,7,15,634.5,66.0,2.15,16.95,253.5,51.31,39.88
2018,9,10,7,30,687.0,72.0,2.0,17.7,306.0,55.13,43.1
2018,9,10,7,45,722.0,77.5,1.85,18.4,358.5,58.34,45.68
2018,9,10,8,0,757.0,83.0,1.7,19.1,411.0,67.04,52.95
2018,9,10,8,15,782.0,87.5,1.6,20.0,461.0,69.46,54.65
2018,9,10,8,30,807.0,92.0,1.5,20.9,511.0,71.79,56.26
2018,9,10,8,45,825.5,95.0,1.4,21.8,557.0,72.89,56.79
2018,9,10,9,0,844.0,98.0,1.3,22.7,603.0,73.95,57.29
2018,9,10,9,15,861.0,99.5,1.35,23.65,645.0,73.97,56.92
2018,9,10,9,30,878.0,101.0,1.4,24.6,687.0,116.21,67.42
2018,9,10,9,45,891.5,102.0,1.4,25.5,723.0,173.07,95.72
2018,9,10,10,0,905.0,103.0,1.4,26.4,759.0,231.23,136.76
2018,9,10,10,15,913.0,104.0,1.5,27.2,787.5,289.19,183.35
2018,9,10,10,30,921.0,105.0,1.6,28.0,816.0,347.38,231.91
2018,9,10,10,45,926.0,106.5,1.65,28.85,837.5,404.88,279.76
2018,9,10,11,0,931.0,108.0,1.7,29.7,859.0,461.85,326.08
2018,9,10,11,15,934.0,108.5,1.8,30.35,872.0,516.39,369.69
2018,9,10,11,30,937.0,109.0,1.9,31.0,885.0,569.7,411.02
2018,9,10,11,45,938.5,109.0,2.0,31.7,890.5,620.32,449.06
2018,9,10,12,0,940.0,109.0,2.1,32.4,896.0,669.11,484.66
2018,9,10,12,15,936.0,111.5,2.15,32.85,892.5,714.43,517.04
2018,9,10,12,30,932.0,114.0,2.2,33.3,889.0,757.16,546.86
2018,9,10,12,45,924.5,116.5,2.3,33.8,877.0,794.59,572.55
2018,9,10,13,0,917.0,119.0,2.4,34.3,865.0,828.89,594.53
2018,9,10,13,15,911.0,117.5,2.5,34.45,844.5,857.36,613.57
2018,9,10,13,30,905.0,116.0,2.6,34.6,824.0,882.4,630.51
2018,9,10,13,45,896.5,115.0,2.75,34.75,796.5,902.31,644.63
2018,9,10,14,0,888.0,114.0,2.9,34.9,769.0,918.59,656.57
2018,9,10,14,15,877.5,112.5,3.05,34.75,735.5,928.9,665.66
2018,9,10,14,30,867.0,111.0,3.2,34.6,702.0,946.01,679.37
2018,9,10,14,45,853.0,108.5,3.35,34.5,662.0,944.81,681.21
2018,9,10,15,0,839.0,106.0,3.5,34.4,622.0,939.8,680.84
2018,9,10,15,15,820.5,102.5,3.5,34.4,576.5,925.64,673.38
2018,9,10,15,30,802.0,99.0,3.5,34.4,531.0,907.87,663.66
2018,9,10,15,45,776.0,95.0,3.8,33.5,481.5,878.99,650.52
2018,9,10,16,0,750.0,91.0,4.1,32.6,432.0,853.26,638.98
2018,9,10,16,15,714.5,85.5,4.2,31.6,379.5,808.39,612.83
2018,9,10,16,30,679.0,80.0,4.3,30.6,327.0,761.42,584.17
2018,9,10,16,45,629.5,73.5,4.45,29.6,274.5,698.91,542.85
2018,9,10,17,0,580.0,67.0,4.6,28.6,222.0,635.72,498.76
2018,9,10,17,15,507.0,58.5,4.75,27.1,172.0,549.85,435.48
2018,9,10,17,30,434.0,50.0,4.9,25.6,122.0,465.54,368.99
2018,9,10,17,45,318.5,38.0,5.05,24.05,80.5,346.75,268.98
2018,9,10,18,0,203.0,26.0,5.2,22.5,39.0,224.73,95.83
2018,9,10,18,15,104.0,13.5,5.2,21.55,20.0,86.01,0.0
2018,9,10,18,30,5.0,1.0,5.2,20.6,1.0,0.0,0.0
2018,9,10,18,45,2.5,0.5,5.15,19.65,0.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,18.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,5,45,87.5,9.0,2.75,13.1,12.5,0.0,0.0
2018,9,11,6,0,175.0,18.0,2.9,13.4,25.0,15.36,0.0
2018,9,11,6,15,311.5,29.0,2.9,13.95,64.0,24.02,13.2
2018,9,11,6,30,448.0,40.0,2.9,14.5,103.0,32.77,22.82
2018,9,11,6,45,525.0,48.0,2.95,15.1,152.0,38.64,28.51
2018,9,11,7,0,602.0,56.0,3.0,15.7,201.0,44.46,33.89
2018,9,11,7,15,649.5,62.5,2.9,16.6,253.0,48.81,37.72
2018,9,11,7,30,697.0,69.0,2.8,17.5,305.0,53.07,41.32
2018,9,11,7,45,728.0,75.5,2.7,18.4,357.0,62.18,49.04
2018,9,11,8,0,759.0,82.0,2.6,19.3,409.0,66.37,52.35
2018,9,11,8,15,780.5,87.0,2.55,20.15,457.5,69.15,54.38
2018,9,11,8,30,802.0,92.0,2.5,21.0,506.0,71.81,56.28
2018,9,11,8,45,815.5,97.5,2.5,21.85,551.0,74.57,58.24
2018,9,11,9,0,829.0,103.0,2.5,22.7,596.0,77.18,60.06
2018,9,11,9,15,840.5,106.5,2.55,23.45,636.0,78.28,60.63
2018,9,11,9,30,852.0,110.0,2.6,24.2,676.0,109.7,63.66
2018,9,11,9,45,859.5,114.5,2.7,25.0,710.5,167.61,93.4
2018,9,11,10,0,867.0,119.0,2.8,25.8,745.0,226.37,135.6
2018,9,11,10,15,873.5,121.5,2.9,26.4,773.0,284.14,182.59
2018,9,11,10,30,880.0,124.0,3.0,27.0,801.0,347.31,235.51
2018,9,11,10,45,883.5,126.5,3.1,27.65,821.5,403.06,282.9
2018,9,11,11,0,887.0,129.0,3.2,28.3,842.0,458.21,328.94
2018,9,11,11,15,890.5,129.5,3.3,28.75,855.0,511.08,372.38
2018,9,11,11,30,894.0,130.0,3.4,29.2,868.0,562.85,413.76
2018,9,11,11,45,895.0,130.5,3.55,29.7,873.0,611.93,452.06
2018,9,11,12,0,896.0,131.0,3.7,30.2,878.0,659.26,488.07
2018,9,11,12,15,908.5,123.0,3.8,30.5,878.0,705.02,522.53
2018,9,11,12,30,921.0,115.0,3.9,30.8,878.0,749.07,555.14
2018,9,11,12,45,935.5,105.5,4.05,31.1,871.5,791.21,585.68
2018,9,11,13,0,950.0,96.0,4.2,31.4,865.0,831.07,612.81
2018,9,11,13,15,946.5,95.0,4.3,31.35,846.0,862.42,634.83
2018,9,11,13,30,943.0,94.0,4.4,31.3,827.0,890.43,654.73
2018,9,11,13,45,937.0,92.5,4.55,31.2,800.5,912.32,671.01
2018,9,11,14,0,931.0,91.0,4.7,31.1,774.0,930.53,685.11
2018,9,11,14,15,923.5,88.5,4.85,30.7,740.5,942.57,696.47
2018,9,11,14,30,916.0,86.0,5.0,30.3,707.0,950.79,705.52
2018,9,11,14,45,905.0,84.0,5.2,29.9,667.5,952.55,710.75
2018,9,11,15,0,894.0,82.0,5.4,29.5,628.0,950.54,713.58
2018,9,11,15,15,878.0,79.0,5.4,29.5,582.5,938.9,707.47
2018,9,11,15,30,862.0,76.0,5.4,29.5,537.0,923.66,699.01
2018,9,11,15,45,841.5,73.0,5.6,28.05,488.0,911.09,697.72
2018,9,11,16,0,821.0,70.0,5.8,26.6,439.0,885.04,686.53
2018,9,11,16,15,792.5,65.5,5.75,25.6,387.0,846.57,663.27
2018,9,11,16,30,764.0,61.0,5.7,24.6,335.0,805.62,637.31
2018,9,11,16,45,721.0,56.5,5.7,23.65,282.0,749.58,598.8
2018,9,11,17,0,678.0,52.0,5.7,22.7,229.0,692.33,557.14
2018,9,11,17,15,608.5,46.0,5.5,21.7,178.0,609.9,492.6
2018,9,11,17,30,539.0,40.0,5.3,20.7,127.0,537.72,432.0
2018,9,11,17,45,408.5,31.5,5.15,19.65,83.5,409.78,319.61
2018,9,11,18,0,278.0,23.0,5.0,18.6,40.0,271.57,75.41
2018,9,11,18,15,139.0,11.5,4.95,18.05,20.0,108.96,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,21.5,6.5,3.3,13.15,7.5,0.0,0.0
2018,9,12,6,0,43.0,13.0,3.4,13.3,15.0,11.1,0.0
2018,9,12,6,15,71.0,29.5,3.5,13.9,37.5,23.02,12.07
2018,9,12,6,30,99.0,46.0,3.6,14.5,60.0,35.32,24.97
2018,9,12,6,45,121.5,64.5,3.7,15.1,88.5,48.65,37.27
2018,9,12,7,0,144.0,83.0,3.8,15.7,117.0,61.57,48.97
2018,9,12,7,15,182.5,97.5,3.8,16.35,151.5,71.62,57.88
2018,9,12,7,30,221.0,112.0,3.8,17.0,186.0,81.41,66.3
2018,9,12,7,45,278.5,133.0,3.75,17.7,242.0,95.21,78.0
2018,9,12,8,0,336.0,154.0,3.7,18.4,298.0,108.61,89.13
2018,9,12,8,15,460.5,148.0,3.65,19.2,370.5,100.06,81.21
2018,9,12,8,30,585.0,142.0,3.6,20.0,443.0,96.58,77.72
2018,9,12,8,45,641.5,140.5,3.55,20.75,497.5,93.55,74.67
2018,9,12,9,0,698.0,139.0,3.5,21.5,552.0,90.93,72.02
2018,9,12,9,15,646.5,167.0,3.5,22.2,570.0,105.46,83.83
2018,9,12,9,30,595.0,195.0,3.5,22.9,588.0,142.33,96.16
2018,9,12,9,45,741.0,151.0,3.5,23.6,666.5,170.1,100.83
2018,9,12,10,0,887.0,107.0,3.5,24.3,745.0,228.14,137.15
2018,9,12,10,15,791.5,151.5,3.6,24.7,737.0,285.59,188.23
2018,9,12,10,30,696.0,196.0,3.7,25.1,729.0,334.31,233.28
2018,9,12,10,45,525.5,271.0,3.85,25.5,679.5,375.7,272.97
2018,9,12,11,0,355.0,346.0,4.0,25.9,630.0,400.9,297.35
2018,9,12,11,15,441.5,319.0,4.1,26.05,678.0,446.27,332.64
2018,9,12,11,30,528.0,292.0,4.2,26.2,726.0,502.2,376.03
2018,9,12,11,45,663.0,233.0,4.35,26.35,781.0,566.36,425.94
2018,9,12,12,0,798.0,174.0,4.5,26.5,836.0,637.94,481.41
2018,9,12,12,15,681.5,205.0,4.55,26.55,769.0,632.94,479.14
2018,9,12,12,30,565.0,236.0,4.6,26.6,702.0,616.14,467.66
2018,9,12,12,45,561.5,239.0,4.7,26.6,696.5,646.98,491.64
2018,9,12,13,0,558.0,242.0,4.8,26.6,691.0,675.81,513.73
2018,9,12,13,15,618.5,224.0,4.9,26.45,711.0,734.72,558.69
2018,9,12,13,30,679.0,206.0,5.0,26.3,731.0,794.23,603.74
2018,9,12,13,45,602.0,226.0,5.05,26.2,680.0,772.4,588.31
2018,9,12,14,0,525.0,246.0,5.1,26.1,629.0,739.98,565.56
2018,9,12,14,15,495.5,242.0,5.15,25.65,590.5,726.44,558.09
2018,9,12,14,30,466.0,238.0,5.2,25.2,552.0,709.6,548.04
2018,9,12,14,45,373.5,246.5,5.25,24.75,488.5,625.14,487.12
2018,9,12,15,0,281.0,255.0,5.3,24.3,425.0,557.87,437.2
2018,9,12,15,15,220.5,237.0,5.3,24.3,364.5,467.5,369.33
2018,9,12,15,30,160.0,219.0,5.3,24.3,304.0,395.62,313.87
2018,9,12,15,45,189.0,196.0,5.3,22.9,287.0,400.72,321.97
2018,9,12,16,0,218.0,173.0,5.3,21.5,270.0,424.23,344.12
2018,9,12,16,15,232.5,149.5,5.25,20.8,241.5,410.99,336.22
2018,9,12,16,30,247.0,126.0,5.2,20.1,213.0,395.47,326.26
2018,9,12,16,45,280.5,105.5,5.2,19.45,189.0,398.75,331.19
2018,9,12,17,0,314.0,85.0,5.2,18.8,165.0,419.33,348.56
2018,9,12,17,15,261.0,69.0,5.05,18.25,125.0,349.52,289.61
2018,9,12,17,30,208.0,53.0,4.9,17.7,85.0,281.7,230.33
2018,9,12,17,45,145.0,36.5,4.75,17.1,55.0,189.58,147.06
2018,9,12,18,0,82.0,20.0,4.6,16.5,25.0,104.4,0.9
2018,9,12,18,15,41.0,10.0,4.5,16.25,12.5,37.66,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,13,5,45,18.5,7.0,3.35,13.5,7.5,0.0,0.0
2018,9,13,6,0,37.0,14.0,3.5,13.7,15.0,11.95,0.0
2018,9,13,6,15,94.0,30.5,3.65,14.25,41.0,23.75,12.18
2018,9,13,6,30,151.0,47.0,3.8,14.8,67.0,36.19,25.62
2018,9,13,6,45,280.0,58.5,3.95,15.35,116.5,44.08,33.19
2018,9,13,7,0,409.0,70.0,4.1,15.9,166.0,52.63,41.04
2018,9,13,7,15,555.5,66.5,4.05,16.5,231.0,51.26,39.89
2018,9,13,7,30,702.0,63.0,4.0,17.1,296.0,53.11,41.42
2018,9,13,7,45,737.0,67.0,3.95,17.7,347.5,55.71,43.52
2018,9,13,8,0,772.0,71.0,3.9,18.3,399.0,58.28,45.53
2018,9,13,8,15,790.0,76.0,3.85,18.95,446.5,61.31,47.88
2018,9,13,8,30,808.0,81.0,3.8,19.6,494.0,64.19,50.08
2018,9,13,8,45,833.5,82.0,3.75,20.25,541.5,64.32,49.89
2018,9,13,9,0,859.0,83.0,3.7,20.9,589.0,73.85,57.73
2018,9,13,9,15,870.5,86.0,3.65,21.5,629.0,75.73,59.01
2018,9,13,9,30,882.0,89.0,3.6,22.1,669.0,104.87,61.14
2018,9,13,9,45,889.5,92.0,3.55,22.7,703.0,162.41,89.55
2018,9,13,10,0,897.0,95.0,3.5,23.3,737.0,220.6,131.42
2018,9,13,10,15,904.5,96.0,3.55,23.7,765.0,277.86,178.74
2018,9,13,10,30,912.0,97.0,3.6,24.1,793.0,335.26,228.45
2018,9,13,10,45,917.0,98.0,3.6,24.5,813.5,391.75,277.71
2018,9,13,11,0,922.0,99.0,3.6,24.9,834.0,447.67,325.71
2018,9,13,11,15,925.0,100.0,3.7,25.1,847.0,501.89,371.65
2018,9,13,11,30,928.0,101.0,3.8,25.3,860.0,554.9,415.45
2018,9,13,11,45,929.0,101.5,3.9,25.5,865.0,604.95,455.91
2018,9,13,12,0,930.0,102.0,4.0,25.7,870.0,653.14,493.97
2018,9,13,12,15,932.5,100.0,4.15,25.75,867.5,698.05,529.29
2018,9,13,12,30,935.0,98.0,4.3,25.8,865.0,740.69,562.34
2018,9,13,12,45,936.5,95.5,4.4,25.8,855.0,779.65,591.65
2018,9,13,13,0,938.0,93.0,4.5,25.8,845.0,815.85,617.55
2018,9,13,13,15,933.5,92.0,4.6,25.7,825.5,845.81,639.61
2018,9,13,13,30,929.0,91.0,4.7,25.6,806.0,872.39,659.48
2018,9,13,13,45,870.0,111.5,4.8,25.5,763.0,871.29,660.3
2018,9,13,14,0,811.0,132.0,4.9,25.4,720.0,874.74,664.59
2018,9,13,14,15,699.0,164.5,4.95,25.2,654.5,835.36,638.85
2018,9,13,14,30,587.0,197.0,5.0,25.0,589.0,783.06,603.01
2018,9,13,14,45,525.0,202.5,5.05,24.75,538.0,736.78,571.34
2018,9,13,15,0,463.0,208.0,5.1,24.5,487.0,694.75,541.94
2018,9,13,15,15,516.0,175.5,5.1,24.5,464.5,714.97,560.35
2018,9,13,15,30,569.0,143.0,5.1,24.5,442.0,741.0,581.63
2018,9,13,15,45,630.5,116.0,5.0,23.7,417.5,769.04,605.28
2018,9,13,16,0,692.0,89.0,4.9,22.9,393.0,791.01,624.53
2018,9,13,16,15,655.5,85.0,4.8,22.35,344.5,747.94,595.12
2018,9,13,16,30,619.0,81.0,4.7,21.8,296.0,703.0,563.76
2018,9,13,16,45,596.5,68.5,4.6,21.25,248.0,657.77,530.88
2018,9,13,17,0,574.0,56.0,4.5,20.7,200.0,610.73,494.76
2018,9,13,17,15,496.5,49.5,4.1,19.95,153.0,524.95,425.66
2018,9,13,17,30,419.0,43.0,3.7,19.2,106.0,441.25,354.89
2018,9,13,17,45,283.5,31.5,3.35,18.45,66.5,310.06,236.54
2018,9,13,18,0,148.0,20.0,3.0,17.7,27.0,165.06,0.0
2018,9,13,18,15,74.0,10.0,2.95,17.2,13.5,60.88,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,5,45,5.5,5.5,1.85,11.55,5.5,0.0,0.0
2018,9,14,6,0,11.0,11.0,1.9,12.0,11.0,9.39,0.0
2018,9,14,6,15,73.5,28.5,2.15,12.75,37.5,22.24,10.66
2018,9,14,6,30,136.0,46.0,2.4,13.5,64.0,35.4,25.04
2018,9,14,6,45,216.0,60.5,2.65,14.2,104.0,46.38,35.35
2018,9,14,7,0,296.0,75.0,2.9,14.9,144.0,55.47,43.71
2018,9,14,7,15,288.5,95.5,2.8,15.5,176.5,71.17,57.67
2018,9,14,7,30,281.0,116.0,2.7,16.1,209.0,84.55,69.28
2018,9,14,7,45,301.0,136.0,2.6,16.7,250.0,97.35,80.15
2018,9,14,8,0,321.0,156.0,2.5,17.3,291.0,109.68,90.39
2018,9,14,8,15,368.0,165.5,2.45,17.95,338.5,110.17,90.29
2018,9,14,8,30,415.0,175.0,2.4,18.6,386.0,114.74,93.66
2018,9,14,8,45,615.0,136.5,2.3,19.3,481.0,90.8,72.73
2018,9,14,9,0,815.0,98.0,2.2,20.0,576.0,73.87,57.92
2018,9,14,9,15,858.5,91.5,2.15,20.75,626.0,78.95,61.91
2018,9,14,9,30,902.0,85.0,2.1,21.5,676.0,101.9,59.17
2018,9,14,9,45,897.0,93.0,2.05,22.3,706.5,162.5,89.53
2018,9,14,10,0,892.0,101.0,2.0,23.1,737.0,222.42,132.67
2018,9,14,10,15,888.5,107.0,2.0,23.75,761.0,280.44,180.27
2018,9,14,10,30,885.0,113.0,2.0,24.4,785.0,337.52,229.05
2018,9,14,10,45,858.5,129.5,2.0,25.1,795.5,389.28,274.18
2018,9,14,11,0,832.0,146.0,2.0,25.8,806.0,443.31,319.51
2018,9,14,11,15,867.5,131.5,2.1,26.2,829.0,498.54,364.28
2018,9,14,11,30,903.0,117.0,2.2,26.6,852.0,553.67,408.1
2018,9,14,11,45,922.5,108.0,2.25,27.0,862.5,605.34,448.28
2018,9,14,12,0,942.0,99.0,2.3,27.4,873.0,656.36,486.96
2018,9,14,12,15,937.0,100.5,2.4,27.6,868.0,699.94,519.95
2018,9,14,12,30,932.0,102.0,2.5,27.8,863.0,740.77,550.34
2018,9,14,12,45,929.5,101.5,2.65,28.0,851.5,778.66,578.2
2018,9,14,13,0,927.0,101.0,2.8,28.2,840.0,813.6,602.42
2018,9,14,13,15,868.0,122.5,2.95,28.25,801.5,821.79,608.98
2018,9,14,13,30,809.0,144.0,3.1,28.3,763.0,833.33,618.13
2018,9,14,13,45,793.5,144.5,3.2,28.3,734.0,847.34,628.9
2018,9,14,14,0,778.0,145.0,3.3,28.3,705.0,857.57,637.25
2018,9,14,14,15,729.0,153.0,3.45,28.1,658.5,848.4,633.38
2018,9,14,14,30,680.0,161.0,3.6,27.9,612.0,829.32,622.88
2018,9,14,14,45,634.5,163.0,3.7,27.7,564.5,802.6,606.83
2018,9,14,15,0,589.0,165.0,3.8,27.5,517.0,771.94,587.92
2018,9,14,15,15,451.0,184.5,3.8,27.5,442.0,663.29,510.23
2018,9,14,15,30,313.0,204.0,3.8,27.5,367.0,541.36,420.42
2018,9,14,15,45,324.0,181.5,4.0,26.65,336.0,528.99,415.6
2018,9,14,16,0,335.0,159.0,4.2,25.8,305.0,514.31,408.33
2018,9,14,16,15,301.0,142.0,4.2,25.15,261.0,463.45,371.24
2018,9,14,16,30,267.0,125.0,4.2,24.5,217.0,411.98,332.68
2018,9,14,16,45,272.0,104.0,4.25,23.8,184.0,388.82,316.25
2018,9,14,17,0,277.0,83.0,4.3,23.1,151.0,383.65,312.35
2018,9,14,17,15,238.0,66.0,4.2,22.25,114.5,325.4,264.15
2018,9,14,17,30,199.0,49.0,4.1,21.4,78.0,268.31,214.69
2018,9,14,17,45,138.5,32.5,4.0,20.6,49.0,197.64,145.48
2018,9,14,18,0,78.0,16.0,3.9,19.8,20.0,103.13,0.0
2018,9,14,18,15,39.0,8.0,3.85,19.25,10.0,6.83,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,5,45,52.0,6.5,3.9,12.9,8.0,0.0,0.0
2018,9,15,6,0,104.0,13.0,4.0,13.1,16.0,11.1,0.0
2018,9,15,6,15,281.5,24.5,4.2,13.65,55.5,20.21,8.56
2018,9,15,6,30,459.0,36.0,4.4,14.2,95.0,29.63,19.91
2018,9,15,6,45,541.5,42.5,4.6,14.75,143.5,34.43,24.72
2018,9,15,7,0,624.0,49.0,4.8,15.3,192.0,42.73,32.34
2018,9,15,7,15,676.0,54.0,4.8,15.85,244.5,46.48,35.75
2018,9,15,7,30,728.0,59.0,4.8,16.4,297.0,50.23,39.0
2018,9,15,7,45,763.0,63.5,4.8,17.0,349.5,53.37,41.6
2018,9,15,8,0,798.0,68.0,4.8,17.6,402.0,56.45,44.08
2018,9,15,8,15,822.5,71.0,4.75,18.2,452.0,58.22,45.37
2018,9,15,8,30,847.0,74.0,4.7,18.8,502.0,67.86,53.45
2018,9,15,8,45,865.0,76.0,4.7,19.35,547.5,69.51,54.57
2018,9,15,9,0,883.0,78.0,4.7,19.9,593.0,71.06,55.61
2018,9,15,9,15,894.0,81.0,4.65,20.45,633.5,73.04,57.02
2018,9,15,9,30,905.0,84.0,4.6,21.0,674.0,99.98,58.54
2018,9,15,9,45,911.5,88.0,4.6,21.5,708.5,159.39,87.32
2018,9,15,10,0,918.0,92.0,4.6,22.0,743.0,219.35,130.48
2018,9,15,10,15,926.5,92.5,4.65,22.4,771.5,277.67,178.92
2018,9,15,10,30,935.0,93.0,4.7,22.8,800.0,336.2,230.09
2018,9,15,10,45,942.0,93.0,4.75,23.15,821.5,393.84,281.06
2018,9,15,11,0,949.0,93.0,4.8,23.5,843.0,451.03,330.99
2018,9,15,11,15,953.0,93.5,4.85,23.7,856.5,506.61,378.79
2018,9,15,11,30,957.0,94.0,4.9,23.9,870.0,560.97,424.4
2018,9,15,11,45,959.0,93.5,4.95,24.1,874.5,611.97,466.31
2018,9,15,12,0,961.0,93.0,5.0,24.3,879.0,661.06,505.72
2018,9,15,12,15,960.5,92.5,5.05,24.3,875.5,706.44,541.92
2018,9,15,12,30,960.0,92.0,5.1,24.3,872.0,749.27,575.57
2018,9,15,12,45,957.5,92.0,5.15,24.35,860.5,788.42,605.23
2018,9,15,13,0,955.0,92.0,5.2,24.4,849.0,824.56,631.3
2018,9,15,13,15,951.0,91.0,5.25,24.3,829.5,855.36,654.0
2018,9,15,13,30,947.0,90.0,5.3,24.2,810.0,882.75,674.41
2018,9,15,13,45,940.5,88.0,5.3,24.1,782.5,903.44,689.96
2018,9,15,14,0,934.0,86.0,5.3,24.0,755.0,920.38,703.06
2018,9,15,14,15,925.5,84.5,5.3,23.8,721.5,932.34,713.14
2018,9,15,14,30,917.0,83.0,5.3,23.6,688.0,940.49,720.79
2018,9,15,14,45,906.0,81.0,5.25,23.4,648.5,941.97,723.64
2018,9,15,15,0,895.0,79.0,5.2,23.2,609.0,939.7,724.06
2018,9,15,15,15,878.0,77.0,5.2,23.2,563.5,928.16,717.86
2018,9,15,15,30,861.0,75.0,5.2,23.2,518.0,913.12,709.3
2018,9,15,15,45,838.5,71.5,5.2,22.5,468.5,897.76,702.46
2018,9,15,16,0,816.0,68.0,5.2,21.8,419.0,869.1,685.78
2018,9,15,16,15,786.5,63.5,5.1,21.25,367.0,829.78,659.81
2018,9,15,16,30,757.0,59.0,5.0,20.7,315.0,788.04,631.14
2018,9,15,16,45,710.0,54.5,4.95,20.15,262.5,728.82,588.1
2018,9,15,17,0,663.0,50.0,4.9,19.6,210.0,668.54,541.86
2018,9,15,17,15,586.5,43.5,4.75,18.85,159.5,580.53,470.99
2018,9,15,17,30,510.0,37.0,4.6,18.1,109.0,504.23,404.49
2018,9,15,17,45,363.0,27.5,4.4,17.4,68.0,365.5,267.15
2018,9,15,18,0,216.0,18.0,4.2,16.7,27.0,174.06,0.0
2018,9,15,18,15,108.0,9.0,4.1,16.2,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,10.95,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,11.4,19.0,11.95,0.0
2018,9,16,6,15,330.5,24.0,2.15,12.25,57.5,19.94,7.82
2018,9,16,6,30,492.0,34.0,2.4,13.1,96.0,28.09,18.64
2018,9,16,6,45,574.0,40.5,2.65,13.9,145.5,35.91,26.12
2018,9,16,7,0,656.0,47.0,2.9,14.7,195.0,41.25,31.12
2018,9,16,7,15,706.0,51.0,2.8,15.4,247.5,44.26,33.86
2018,9,16,7,30,756.0,55.0,2.7,16.1,300.0,47.32,36.49
2018,9,16,7,45,789.0,59.0,2.6,16.75,352.5,50.21,38.87
2018,9,16,8,0,822.0,63.0,2.5,17.4,405.0,53.04,41.15
2018,9,16,8,15,845.5,66.0,2.45,18.05,455.0,62.18,48.86
2018,9,16,8,30,869.0,69.0,2.4,18.7,505.0,64.79,50.81
2018,9,16,8,45,886.0,71.0,2.35,19.4,551.0,66.51,51.98
2018,9,16,9,0,903.0,73.0,2.3,20.1,597.0,68.14,53.06
2018,9,16,9,15,915.5,75.0,2.25,20.7,638.0,69.6,54.02
2018,9,16,9,30,928.0,77.0,2.2,21.3,679.0,95.06,54.8
2018,9,16,9,45,937.5,78.5,2.2,21.9,714.0,154.36,82.2
2018,9,16,10,0,947.0,80.0,2.2,22.5,749.0,214.47,124.59
2018,9,16,10,15,953.5,81.5,2.2,23.0,777.0,274.49,173.76
2018,9,16,10,30,960.0,83.0,2.2,23.5,805.0,334.5,225.34
2018,9,16,10,45,964.5,83.5,2.2,24.05,825.5,392.86,275.8
2018,9,16,11,0,969.0,84.0,2.2,24.6,846.0,450.47,324.71
2018,9,16,11,15,972.0,84.0,2.25,25.0,858.5,506.04,371.05
2018,9,16,11,30,975.0,84.0,2.3,25.4,871.0,560.23,414.92
2018,9,16,11,45,975.5,85.0,2.35,25.8,876.0,612.29,455.86
2018,9,16,12,0,976.0,86.0,2.4,26.2,881.0,662.33,494.1
2018,9,16,12,15,974.5,86.5,2.5,26.45,877.0,708.42,529.08
2018,9,16,12,30,973.0,87.0,2.6,26.7,873.0,751.89,561.47
2018,9,16,12,45,968.5,87.5,2.7,26.95,860.5,790.4,589.11
2018,9,16,13,0,964.0,88.0,2.8,27.2,848.0,825.74,613.25
2018,9,16,13,15,959.5,87.5,2.9,27.25,828.5,856.78,634.98
2018,9,16,13,30,955.0,87.0,3.0,27.3,809.0,884.37,654.5
2018,9,16,13,45,948.0,86.0,3.1,27.35,781.5,905.78,670.01
2018,9,16,14,0,941.0,85.0,3.2,27.4,754.0,923.44,683.22
2018,9,16,14,15,931.5,83.0,3.35,27.25,719.5,933.99,692.75
2018,9,16,14,30,922.0,81.0,3.5,27.1,685.0,940.64,699.91
2018,9,16,14,45,909.5,79.0,3.6,26.9,644.5,940.69,702.66
2018,9,16,15,0,897.0,77.0,3.7,26.7,604.0,936.94,703.04
2018,9,16,15,15,879.5,75.0,3.7,26.7,558.5,924.86,696.74
2018,9,16,15,30,862.0,73.0,3.7,26.7,513.0,909.26,688.14
2018,9,16,15,45,838.5,70.5,4.0,25.9,463.5,894.18,683.66
2018,9,16,16,0,815.0,68.0,4.3,25.1,414.0,865.93,669.46
2018,9,16,16,15,781.5,64.0,4.35,24.35,361.5,823.67,643.28
2018,9,16,16,30,748.0,60.0,4.4,23.6,309.0,779.1,614.3
2018,9,16,16,45,698.5,55.0,4.45,22.9,256.0,717.22,570.74
2018,9,16,17,0,649.0,50.0,4.5,22.2,203.0,654.4,523.86
2018,9,16,17,15,569.0,43.5,4.35,21.25,153.0,572.3,458.49
2018,9,16,17,30,489.0,37.0,4.2,20.3,103.0,485.91,384.84
2018,9,16,17,45,341.5,27.0,4.1,19.35,63.5,345.6,240.78
2018,9,16,18,0,194.0,17.0,4.0,18.4,24.0,156.4,0.0
2018,9,16,18,15,97.0,8.5,3.9,17.8,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,12.1,9.0,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,12.5,18.0,11.95,0.0
2018,9,17,6,15,313.5,24.0,2.4,13.25,55.0,19.98,6.99
2018,9,17,6,30,471.0,34.0,2.7,14.0,92.0,28.07,18.47
2018,9,17,6,45,554.5,40.5,3.0,14.75,140.5,35.87,25.95
2018,9,17,7,0,638.0,47.0,3.3,15.5,189.0,41.19,30.93
2018,9,17,7,15,689.0,52.0,3.25,16.1,241.5,45.01,34.41
2018,9,17,7,30,740.0,57.0,3.2,16.7,294.0,48.82,37.72
2018,9,17,7,45,774.0,60.5,3.15,17.25,346.0,51.24,39.71
2018,9,17,8,0,808.0,64.0,3.1,17.8,398.0,53.66,41.62
2018,9,17,8,15,832.0,67.0,3.05,18.45,447.5,62.68,49.22
2018,9,17,8,30,856.0,70.0,3.0,19.1,497.0,65.27,51.16
2018,9,17,8,45,873.0,72.0,2.95,19.7,542.5,66.97,52.33
2018,9,17,9,0,890.0,74.0,2.9,20.3,588.0,68.58,53.41
2018,9,17,9,15,898.5,78.0,2.95,20.9,627.5,71.24,55.39
2018,9,17,9,30,907.0,82.0,3.0,21.5,667.0,95.93,56.68
2018,9,17,9,45,912.0,86.0,3.0,22.1,701.0,155.3,84.25
2018,9,17,10,0,917.0,90.0,3.0,22.7,735.0,215.04,126.47
2018,9,17,10,15,924.5,91.0,3.05,23.2,762.5,273.39,174.26
2018,9,17,10,30,932.0,92.0,3.1,23.7,790.0,331.85,224.69
2018,9,17,10,45,937.0,93.0,3.15,24.25,810.5,389.35,274.71
2018,9,17,11,0,942.0,94.0,3.2,24.8,831.0,446.22,323.42
2018,9,17,11,15,945.0,94.5,3.35,25.15,843.5,500.96,369.75
2018,9,17,11,30,948.0,95.0,3.5,25.5,856.0,554.39,413.82
2018,9,17,11,45,949.0,95.0,3.6,25.85,860.5,604.78,454.33
2018,9,17,12,0,950.0,95.0,3.7,26.2,865.0,653.2,492.3
2018,9,17,12,15,948.5,95.5,3.85,26.35,861.5,698.3,527.49
2018,9,17,12,30,947.0,96.0,4.0,26.5,858.0,740.86,560.17
2018,9,17,12,45,944.0,96.0,4.15,26.6,846.0,779.14,589.11
2018,9,17,13,0,941.0,96.0,4.3,26.7,834.0,814.41,614.23
2018,9,17,13,15,937.0,95.0,4.4,26.6,815.0,844.75,636.27
2018,9,17,13,30,933.0,94.0,4.5,26.5,796.0,871.72,656.11
2018,9,17,13,45,926.5,93.0,4.65,26.35,769.0,893.12,672.89
2018,9,17,14,0,920.0,92.0,4.8,26.2,742.0,910.87,687.49
2018,9,17,14,15,911.0,89.5,4.9,25.85,707.5,921.06,697.31
2018,9,17,14,30,902.0,87.0,5.0,25.5,673.0,927.42,704.75
2018,9,17,14,45,890.0,84.5,5.1,25.2,633.0,927.25,707.72
2018,9,17,15,0,878.0,82.0,5.2,24.9,593.0,923.33,708.25
2018,9,17,15,15,860.5,79.0,5.2,24.9,547.5,910.04,700.83
2018,9,17,15,30,843.0,76.0,5.2,24.9,502.0,903.31,698.16
2018,9,17,15,45,820.5,72.5,5.25,23.75,453.0,877.9,685.58
2018,9,17,16,0,798.0,69.0,5.3,22.6,404.0,849.37,670.37
2018,9,17,16,15,766.0,65.0,5.25,21.85,352.5,808.68,643.93
2018,9,17,16,30,734.0,61.0,5.2,21.1,301.0,765.67,614.69
2018,9,17,16,45,685.0,56.0,5.1,20.3,249.0,704.5,569.91
2018,9,17,17,0,636.0,51.0,5.0,19.5,197.0,642.29,521.75
2018,9,17,17,15,552.5,44.0,4.8,18.7,147.5,557.77,452.53
2018,9,17,17,30,469.0,37.0,4.6,17.9,98.0,468.42,374.27
2018,9,17,17,45,312.0,26.0,4.35,17.1,59.0,317.29,210.49
2018,9,17,18,0,155.0,15.0,4.1,16.3,20.0,125.66,0.0
2018,9,17,18,15,77.5,7.5,3.95,15.8,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,11.25,8.0,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,11.6,16.0,11.1,0.0
2018,9,18,6,15,271.0,25.0,2.15,12.35,51.5,20.88,6.58
2018,9,18,6,30,420.0,37.0,2.4,13.1,87.0,30.6,20.64
2018,9,18,6,45,507.0,44.5,2.7,13.8,135.0,36.1,26.23
2018,9,18,7,0,594.0,52.0,3.0,14.5,183.0,41.64,31.45
2018,9,18,7,15,650.0,57.5,2.95,15.1,235.0,45.38,34.88
2018,9,18,7,30,706.0,63.0,2.9,15.7,287.0,53.45,41.99
2018,9,18,7,45,743.0,67.0,2.8,16.3,339.0,56.07,44.13
2018,9,18,8,0,780.0,71.0,2.7,16.9,391.0,58.68,46.19
2018,9,18,8,15,806.0,74.5,2.65,17.55,441.0,60.74,47.72
2018,9,18,8,30,832.0,78.0,2.6,18.2,491.0,62.75,49.18
2018,9,18,8,45,850.5,80.5,2.55,18.85,536.5,63.91,49.89
2018,9,18,9,0,869.0,83.0,2.5,19.5,582.0,74.09,58.32
2018,9,18,9,15,882.0,85.0,2.45,20.1,622.0,75.42,59.14
2018,9,18,9,30,895.0,87.0,2.4,20.7,662.0,97.19,58.89
2018,9,18,9,45,905.0,89.0,2.4,21.3,696.5,155.15,84.89
2018,9,18,10,0,915.0,91.0,2.4,21.9,731.0,213.99,125.98
2018,9,18,10,15,922.5,92.5,2.45,22.45,759.0,272.59,173.81
2018,9,18,10,30,930.0,94.0,2.5,23.0,787.0,331.32,224.3
2018,9,18,10,45,935.5,94.0,2.5,23.55,807.0,388.17,273.65
2018,9,18,11,0,941.0,94.0,2.5,24.1,827.0,444.39,321.66
2018,9,18,11,15,944.0,94.5,2.5,24.55,839.5,499.05,367.32
2018,9,18,11,30,947.0,95.0,2.5,25.0,852.0,552.4,410.53
2018,9,18,11,45,947.5,95.5,2.55,25.45,856.5,602.85,450.43
2018,9,18,12,0,948.0,96.0,2.6,25.9,861.0,651.32,487.68
2018,9,18,12,15,946.0,96.5,2.65,26.15,856.5,696.0,521.64
2018,9,18,12,30,944.0,97.0,2.7,26.4,852.0,738.09,552.98
2018,9,18,12,45,939.5,97.0,2.75,26.7,839.5,775.15,579.93
2018,9,18,13,0,935.0,97.0,2.8,27.0,827.0,809.1,602.86
2018,9,18,13,15,930.0,96.5,2.95,27.1,807.0,838.93,624.07
2018,9,18,13,30,925.0,96.0,3.1,27.2,787.0,865.37,643.1
2018,9,18,13,45,918.0,94.5,3.2,27.3,760.0,885.6,657.77
2018,9,18,14,0,911.0,93.0,3.3,27.4,733.0,902.17,670.17
2018,9,18,14,15,901.0,91.0,3.45,27.2,698.5,911.83,679.23
2018,9,18,14,30,891.0,89.0,3.6,27.0,664.0,917.71,685.96
2018,9,18,14,45,877.0,87.5,3.7,26.85,624.0,916.78,687.84
2018,9,18,15,0,863.0,86.0,3.8,26.7,584.0,912.19,687.41
2018,9,18,15,15,844.5,83.0,3.8,26.7,538.5,908.08,686.5
2018,9,18,15,30,826.0,80.0,3.8,26.7,493.0,890.47,676.37
2018,9,18,15,45,800.0,76.5,4.05,25.8,443.5,861.93,662.2
2018,9,18,16,0,774.0,73.0,4.3,24.9,394.0,830.34,645.26
2018,9,18,16,15,736.5,69.0,4.4,24.05,342.0,784.93,616.69
2018,9,18,16,30,699.0,65.0,4.5,23.2,290.0,737.33,585.36
2018,9,18,16,45,644.0,59.5,4.6,22.4,238.0,678.01,543.22
2018,9,18,17,0,589.0,54.0,4.7,21.6,186.0,612.34,493.36
2018,9,18,17,15,497.5,46.0,4.75,20.55,137.5,513.6,414.46
2018,9,18,17,30,406.0,38.0,4.8,19.5,89.0,417.9,331.82
2018,9,18,17,45,255.0,26.0,4.85,18.45,53.0,269.0,162.0
2018,9,18,18,0,104.0,14.0,4.9,17.4,17.0,87.32,0.0
2018,9,18,18,15,52.0,7.0,4.8,16.75,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,45,39.5,6.0,1.2,10.65,7.0,0.0,0.0
