Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,6,0,79.0,12.0,1.2,11.0,14.0,10.24,0.0
2018,9,19,6,15,211.0,26.0,1.45,11.85,47.0,20.29,5.04
2018,9,19,6,30,343.0,40.0,1.7,12.7,80.0,33.12,22.76
2018,9,19,6,45,438.5,49.5,1.95,13.55,127.5,40.11,29.77
2018,9,19,7,0,534.0,59.0,2.2,14.4,175.0,47.07,36.27
2018,9,19,7,15,595.0,65.5,2.05,15.05,227.0,51.29,40.14
2018,9,19,7,30,656.0,72.0,1.9,15.7,279.0,55.51,43.82
2018,9,19,7,45,698.0,77.0,1.75,16.4,331.0,58.39,46.17
2018,9,19,8,0,740.0,82.0,1.6,17.1,383.0,61.24,48.41
2018,9,19,8,15,768.5,86.0,1.45,17.95,433.0,68.95,54.79
2018,9,19,8,30,797.0,90.0,1.3,18.8,483.0,71.04,56.21
2018,9,19,8,45,817.5,93.5,1.2,19.65,529.0,72.6,57.17
2018,9,19,9,0,838.0,97.0,1.1,20.5,575.0,74.12,58.08
2018,9,19,9,15,852.5,99.5,1.25,21.5,615.5,74.82,58.28
2018,9,19,9,30,867.0,102.0,1.4,22.5,656.0,94.66,57.62
2018,9,19,9,45,877.0,104.5,1.55,23.5,690.0,160.94,89.91
2018,9,19,10,0,887.0,107.0,1.7,24.5,724.0,218.78,129.29
2018,9,19,10,15,895.5,108.0,1.85,25.4,752.0,275.97,174.85
2018,9,19,10,30,904.0,109.0,2.0,26.3,780.0,333.39,223.02
2018,9,19,10,45,910.0,110.5,2.2,27.25,801.0,390.36,271.21
2018,9,19,11,0,916.0,112.0,2.4,28.2,822.0,446.85,318.21
2018,9,19,11,15,919.5,112.5,2.5,28.7,834.5,500.8,362.55
2018,9,19,11,30,923.0,113.0,2.6,29.2,847.0,553.53,404.68
2018,9,19,11,45,924.0,113.5,2.7,29.7,851.5,603.47,443.57
2018,9,19,12,0,925.0,114.0,2.8,30.2,856.0,651.52,479.99
2018,9,19,12,15,924.0,113.5,2.85,30.45,852.0,695.35,512.83
2018,9,19,12,30,923.0,113.0,2.9,30.7,848.0,736.69,543.2
2018,9,19,12,45,920.5,112.5,2.95,31.0,836.0,774.28,570.29
2018,9,19,13,0,918.0,112.0,3.0,31.3,824.0,808.94,593.79
2018,9,19,13,15,913.0,110.0,3.05,31.4,803.5,837.11,612.98
2018,9,19,13,30,908.0,108.0,3.1,31.5,783.0,861.85,629.99
2018,9,19,13,45,900.5,106.5,3.1,31.6,755.5,881.51,643.44
2018,9,19,14,0,893.0,105.0,3.1,31.7,728.0,897.54,654.63
2018,9,19,14,15,882.5,103.0,3.15,31.65,693.5,906.73,662.22
2018,9,19,14,30,872.0,101.0,3.2,31.6,659.0,921.91,674.01
2018,9,19,14,45,857.5,98.0,3.25,31.5,618.5,919.13,674.19
2018,9,19,15,0,843.0,95.0,3.3,31.4,578.0,912.52,672.12
2018,9,19,15,15,823.0,92.0,3.3,31.4,532.0,897.14,663.71
2018,9,19,15,30,803.0,89.0,3.3,31.4,486.0,878.19,652.98
2018,9,19,15,45,775.0,84.5,3.3,30.95,436.0,846.68,634.77
2018,9,19,16,0,747.0,80.0,3.3,30.5,386.0,812.14,614.1
2018,9,19,16,15,707.5,75.0,2.95,29.6,334.0,770.33,586.93
2018,9,19,16,30,668.0,70.0,2.6,28.7,282.0,720.99,553.32
2018,9,19,16,45,610.5,64.0,2.3,27.85,230.5,653.28,505.03
2018,9,19,17,0,553.0,58.0,2.0,27.0,179.0,585.29,454.03
2018,9,19,17,15,452.0,48.5,2.05,25.75,130.0,477.69,372.43
2018,9,19,17,30,351.0,39.0,2.1,24.5,81.0,373.61,286.62
2018,9,19,17,45,210.5,25.5,2.15,23.25,47.0,230.06,115.02
2018,9,19,18,0,70.0,12.0,2.2,22.0,13.0,60.74,0.0
2018,9,19,18,15,35.0,6.0,2.5,21.4,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.1,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,20,5,45,41.0,5.5,2.15,13.7,6.0,0.0,0.0
2018,9,20,6,0,82.0,11.0,2.2,14.0,12.0,9.39,0.0
2018,9,20,6,15,228.5,24.5,2.4,14.9,46.5,20.52,3.48
2018,9,20,6,30,375.0,38.0,2.6,15.8,81.0,31.53,20.96
2018,9,20,6,45,469.5,46.5,2.75,16.75,128.5,37.77,27.28
2018,9,20,7,0,564.0,55.0,2.9,17.7,176.0,44.03,33.08
2018,9,20,7,15,623.0,61.5,2.9,18.55,228.5,48.42,37.03
2018,9,20,7,30,682.0,68.0,2.9,19.4,281.0,52.78,40.76
2018,9,20,7,45,721.0,73.5,2.9,20.2,333.5,56.14,43.49
2018,9,20,8,0,760.0,79.0,2.9,21.0,386.0,64.8,50.72
2018,9,20,8,15,788.0,82.5,2.8,21.8,436.0,66.64,51.97
2018,9,20,8,30,816.0,86.0,2.7,22.6,486.0,68.47,53.18
2018,9,20,8,45,836.0,89.0,2.6,23.4,532.0,69.79,53.95
2018,9,20,9,0,856.0,92.0,2.5,24.2,578.0,71.08,54.69
2018,9,20,9,15,872.5,94.0,2.4,25.0,619.5,71.63,54.81
2018,9,20,9,30,889.0,96.0,2.3,25.8,661.0,99.73,61.44
2018,9,20,9,45,901.5,97.5,2.25,26.55,696.5,157.47,85.62
2018,9,20,10,0,914.0,99.0,2.2,27.3,732.0,216.35,125.11
2018,9,20,10,15,922.0,100.0,2.1,28.05,760.0,274.83,171.24
2018,9,20,10,30,930.0,101.0,2.0,28.8,788.0,333.45,219.92
2018,9,20,10,45,935.5,102.5,1.95,29.5,809.0,391.54,268.49
2018,9,20,11,0,941.0,104.0,1.9,30.2,830.0,449.06,315.63
2018,9,20,11,15,945.5,104.0,1.85,30.8,843.0,504.18,359.71
2018,9,20,11,30,950.0,104.0,1.8,31.4,856.0,558.1,401.34
2018,9,20,11,45,952.0,104.0,1.75,32.0,861.0,609.26,439.49
2018,9,20,12,0,954.0,104.0,1.7,32.6,866.0,658.52,474.92
2018,9,20,12,15,953.5,103.5,1.7,32.9,862.0,703.66,507.3
2018,9,20,12,30,953.0,103.0,1.7,33.2,858.0,746.26,537.13
2018,9,20,12,45,950.5,102.0,1.75,33.55,845.5,784.23,563.53
2018,9,20,13,0,948.0,101.0,1.8,33.9,833.0,819.15,585.98
2018,9,20,13,15,943.5,100.5,1.85,34.0,813.0,849.8,606.15
2018,9,20,13,30,939.0,100.0,1.9,34.1,793.0,877.05,624.22
2018,9,20,13,45,931.5,98.5,1.9,34.2,765.0,897.24,637.41
2018,9,20,14,0,924.0,97.0,1.9,34.3,737.0,913.69,648.39
2018,9,20,14,15,913.5,95.0,1.95,34.25,702.0,923.19,656.08
2018,9,20,14,30,903.0,93.0,2.0,34.2,667.0,928.83,661.58
2018,9,20,14,45,889.5,90.5,2.05,34.1,626.0,927.37,662.9
2018,9,20,15,0,876.0,88.0,2.1,34.0,585.0,932.05,668.37
2018,9,20,15,15,856.5,85.0,2.1,34.0,538.5,917.13,660.57
2018,9,20,15,30,837.0,82.0,2.1,34.0,492.0,898.57,650.62
2018,9,20,15,45,810.5,78.0,2.15,33.5,441.5,868.9,635.06
2018,9,20,16,0,784.0,74.0,2.2,33.0,391.0,836.1,617.02
2018,9,20,16,15,746.5,69.5,1.95,31.9,338.5,789.97,588.29
2018,9,20,16,30,709.0,65.0,1.7,30.8,286.0,741.58,556.81
2018,9,20,16,45,651.5,59.0,1.45,29.7,233.0,679.89,514.25
2018,9,20,17,0,594.0,53.0,1.2,28.6,180.0,611.47,464.3
2018,9,20,17,15,494.5,45.0,1.25,27.35,131.0,506.56,386.87
2018,9,20,17,30,395.0,37.0,1.3,26.1,82.0,404.83,303.25
2018,9,20,17,45,233.5,23.5,1.35,24.85,46.5,241.64,90.08
2018,9,20,18,0,72.0,10.0,1.4,23.6,11.0,60.24,0.0
2018,9,20,18,15,36.0,5.0,1.45,23.1,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,45.0,5.0,1.25,14.95,5.5,0.0,0.0
2018,9,21,6,0,90.0,10.0,1.2,15.1,11.0,8.54,0.0
2018,9,21,6,15,241.0,22.5,1.4,16.2,45.0,18.78,0.94
2018,9,21,6,30,392.0,35.0,1.6,17.3,79.0,28.98,18.59
2018,9,21,6,45,484.5,43.5,1.8,18.35,126.5,35.36,24.98
2018,9,21,7,0,577.0,52.0,2.0,19.4,174.0,41.73,30.83
2018,9,21,7,15,634.5,58.0,1.95,20.2,226.0,45.83,34.51
2018,9,21,7,30,692.0,64.0,1.9,21.0,278.0,54.36,41.86
2018,9,21,7,45,730.5,69.0,1.9,21.85,330.0,57.74,44.57
2018,9,21,8,0,769.0,74.0,1.9,22.7,382.0,61.06,47.16
2018,9,21,8,15,795.5,78.0,1.9,23.6,432.0,63.42,48.84
2018,9,21,8,30,822.0,82.0,1.9,24.5,482.0,65.71,50.43
2018,9,21,8,45,840.5,84.5,1.9,25.4,527.0,66.77,50.97
2018,9,21,9,0,859.0,87.0,1.9,26.3,572.0,67.81,51.48
2018,9,21,9,15,872.0,90.0,1.9,27.25,612.0,78.45,59.94
2018,9,21,9,30,885.0,93.0,1.9,28.2,652.0,96.29,59.05
2018,9,21,9,45,895.0,95.0,1.9,29.1,686.5,153.81,82.39
2018,9,21,10,0,905.0,97.0,1.9,30.0,721.0,212.18,120.88
2018,9,21,10,15,912.0,99.5,1.95,30.7,749.0,270.9,166.68
2018,9,21,10,30,919.0,102.0,2.0,31.4,777.0,329.72,215.1
2018,9,21,10,45,924.0,103.0,2.05,32.1,797.0,386.65,262.49
2018,9,21,11,0,929.0,104.0,2.1,32.8,817.0,442.96,308.57
2018,9,21,11,15,931.5,104.5,2.25,33.15,829.0,496.92,352.5
2018,9,21,11,30,934.0,105.0,2.4,33.5,841.0,549.52,394.24
2018,9,21,11,45,933.0,105.5,2.5,33.8,843.5,598.66,432.32
2018,9,21,12,0,932.0,106.0,2.6,34.1,846.0,645.69,467.86
2018,9,21,12,15,929.0,107.0,2.75,34.2,841.5,689.59,500.97
2018,9,21,12,30,926.0,108.0,2.9,34.3,837.0,730.86,531.64
2018,9,21,12,45,921.0,108.0,3.05,34.4,824.0,767.02,558.37
2018,9,21,13,0,916.0,108.0,3.2,34.5,811.0,800.06,581.6
2018,9,21,13,15,910.5,107.5,3.3,34.45,791.0,829.01,601.8
2018,9,21,13,30,905.0,107.0,3.4,34.4,771.0,854.59,619.9
2018,9,21,13,45,896.5,105.5,3.5,34.35,743.0,873.2,633.54
2018,9,21,14,0,888.0,104.0,3.6,34.3,715.0,888.14,644.97
2018,9,21,14,15,876.5,102.0,3.65,34.0,680.5,896.23,652.47
2018,9,21,14,30,865.0,100.0,3.7,33.7,646.0,910.18,664.09
2018,9,21,14,45,849.5,97.5,3.75,33.45,605.0,906.9,664.31
2018,9,21,15,0,834.0,95.0,3.8,33.2,564.0,899.82,662.24
2018,9,21,15,15,813.5,91.5,3.8,33.2,518.0,883.28,652.99
2018,9,21,15,30,793.0,88.0,3.8,33.2,472.0,863.2,641.4
2018,9,21,15,45,764.5,83.5,3.85,32.15,422.5,831.27,624.47
2018,9,21,16,0,736.0,79.0,3.9,31.1,373.0,796.34,604.91
2018,9,21,16,15,697.0,73.5,3.8,30.15,321.5,754.67,578.84
2018,9,21,16,30,658.0,68.0,3.7,29.2,270.0,705.38,546.03
2018,9,21,16,45,598.5,61.5,3.65,28.25,219.0,635.74,496.55
2018,9,21,17,0,539.0,55.0,3.6,27.3,168.0,566.07,444.05
2018,9,21,17,15,437.0,46.0,3.45,26.05,120.5,459.32,360.09
2018,9,21,17,30,335.0,37.0,3.3,24.8,73.0,355.95,270.21
2018,9,21,17,45,199.0,23.0,3.2,23.55,41.5,210.79,40.36
2018,9,21,18,0,63.0,9.0,3.1,22.3,10.0,52.71,0.0
2018,9,21,18,15,31.5,4.5,3.15,21.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.2,19.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,22,5,45,35.0,4.5,2.05,12.45,5.0,0.0,0.0
2018,9,22,6,0,70.0,9.0,2.2,12.6,10.0,7.68,0.0
2018,9,22,6,15,208.5,22.5,2.3,13.25,42.0,18.81,0.0
2018,9,22,6,30,347.0,36.0,2.4,13.9,74.0,29.83,19.46
2018,9,22,6,45,444.5,45.5,2.55,14.55,121.0,36.97,26.77
2018,9,22,7,0,542.0,55.0,2.7,15.2,168.0,44.06,33.42
2018,9,22,7,15,603.0,61.5,2.65,16.1,219.5,48.42,37.4
2018,9,22,7,30,664.0,68.0,2.6,17.0,271.0,52.76,41.16
2018,9,22,7,45,705.5,72.5,2.55,17.85,322.5,55.39,43.28
2018,9,22,8,0,747.0,77.0,2.5,18.7,374.0,63.24,49.86
2018,9,22,8,15,776.5,80.5,2.5,19.65,424.0,65.14,51.16
2018,9,22,8,30,806.0,84.0,2.5,20.6,474.0,67.03,52.42
2018,9,22,8,45,827.5,87.5,2.45,21.5,520.5,68.78,53.54
2018,9,22,9,0,849.0,91.0,2.4,22.4,567.0,70.48,54.62
2018,9,22,9,15,862.0,94.0,2.45,23.35,607.0,71.65,55.24
2018,9,22,9,30,875.0,97.0,2.5,24.3,647.0,87.58,54.2
2018,9,22,9,45,884.0,100.0,2.5,25.25,681.0,154.56,85.14
2018,9,22,10,0,893.0,103.0,2.5,26.2,715.0,212.89,124.08
2018,9,22,10,15,901.0,105.0,2.6,26.95,743.0,270.9,169.98
2018,9,22,10,30,909.0,107.0,2.7,27.7,771.0,329.09,218.75
2018,9,22,10,45,914.5,107.5,2.85,28.4,791.0,385.36,266.69
2018,9,22,11,0,920.0,108.0,3.0,29.1,811.0,441.03,313.5
2018,9,22,11,15,923.5,108.5,3.1,29.7,823.5,495.02,357.98
2018,9,22,11,30,927.0,109.0,3.2,30.3,836.0,547.75,400.21
2018,9,22,11,45,929.0,108.5,3.35,30.9,840.0,597.39,439.09
2018,9,22,12,0,931.0,108.0,3.5,31.5,844.0,645.16,475.53
2018,9,22,12,15,933.5,107.0,3.6,31.8,841.5,690.72,509.91
2018,9,22,12,30,936.0,106.0,3.7,32.1,839.0,734.02,541.96
2018,9,22,12,45,938.0,103.0,3.8,32.35,828.0,772.62,570.36
2018,9,22,13,0,940.0,100.0,3.9,32.6,817.0,808.4,595.07
2018,9,22,13,15,932.0,100.0,3.95,32.5,795.5,836.41,614.81
2018,9,22,13,30,924.0,100.0,4.0,32.4,774.0,860.86,632.29
2018,9,22,13,45,903.0,102.5,4.05,32.35,741.0,873.48,641.84
2018,9,22,14,0,882.0,105.0,4.1,32.3,708.0,881.99,648.88
2018,9,22,14,15,869.5,102.0,4.1,32.05,671.5,897.17,660.88
2018,9,22,14,30,857.0,99.0,4.1,31.8,635.0,899.68,664.53
2018,9,22,14,45,859.0,92.5,4.1,31.55,600.5,907.28,671.86
2018,9,22,15,0,861.0,86.0,4.1,31.3,566.0,911.18,676.85
2018,9,22,15,15,841.0,83.0,4.1,31.3,520.0,895.66,668.15
2018,9,22,15,30,821.0,80.0,4.1,31.3,474.0,876.58,657.14
2018,9,22,15,45,794.5,76.5,3.95,30.4,424.5,847.59,640.81
2018,9,22,16,0,768.0,73.0,3.8,29.5,375.0,815.55,621.94
2018,9,22,16,15,730.0,68.0,3.65,28.65,323.0,768.6,591.61
2018,9,22,16,30,692.0,63.0,3.5,27.8,271.0,719.51,558.43
2018,9,22,16,45,632.5,56.5,3.3,26.9,219.0,656.02,512.66
2018,9,22,17,0,573.0,50.0,3.1,26.0,167.0,586.05,459.23
2018,9,22,17,15,473.5,42.0,3.0,24.75,120.0,482.5,377.57
2018,9,22,17,30,374.0,34.0,2.9,23.5,73.0,382.42,287.15
2018,9,22,17,45,225.0,22.0,2.8,22.25,41.5,225.11,0.0
2018,9,22,18,0,76.0,10.0,2.7,21.0,10.0,62.62,0.0
2018,9,22,18,15,38.0,5.0,2.9,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,5,45,39.0,4.5,3.35,13.65,5.0,0.0,0.0
2018,9,23,6,0,78.0,9.0,3.5,13.7,10.0,7.68,0.0
2018,9,23,6,15,227.0,21.5,3.55,14.3,42.0,18.01,0.0
2018,9,23,6,30,376.0,34.0,3.6,14.9,74.0,28.21,17.85
2018,9,23,6,45,472.0,42.5,3.7,15.45,121.0,34.6,24.55
2018,9,23,7,0,568.0,51.0,3.8,16.0,168.0,41.0,30.58
2018,9,23,7,15,627.0,56.5,3.75,16.8,219.0,44.72,34.01
2018,9,23,7,30,686.0,62.0,3.7,17.6,270.0,52.77,41.06
2018,9,23,7,45,725.0,66.5,3.6,18.35,321.5,55.8,43.55
2018,9,23,8,0,764.0,71.0,3.5,19.1,373.0,58.81,45.93
2018,9,23,8,15,791.0,75.0,3.45,19.85,422.5,61.25,47.76
2018,9,23,8,30,818.0,79.0,3.4,20.6,472.0,63.63,49.51
2018,9,23,8,45,837.5,82.0,3.35,21.35,517.5,65.13,50.48
2018,9,23,9,0,857.0,85.0,3.3,22.1,563.0,66.59,51.41
2018,9,23,9,15,872.5,87.0,3.3,22.95,603.5,76.61,59.55
2018,9,23,9,30,888.0,89.0,3.3,23.8,644.0,91.01,57.97
2018,9,23,9,45,899.5,90.0,3.3,24.65,678.0,148.1,80.11
2018,9,23,10,0,911.0,91.0,3.3,25.5,712.0,206.15,118.71
2018,9,23,10,15,919.0,92.0,3.3,26.2,739.5,264.24,164.98
2018,9,23,10,30,927.0,93.0,3.3,26.9,767.0,322.45,214.25
2018,9,23,10,45,932.5,93.5,3.35,27.65,787.0,379.38,263.1
2018,9,23,11,0,938.0,94.0,3.4,28.4,807.0,435.68,310.72
2018,9,23,11,15,941.0,95.0,3.45,28.95,819.5,490.44,356.24
2018,9,23,11,30,944.0,96.0,3.5,29.5,832.0,543.88,399.39
2018,9,23,11,45,945.0,96.0,3.6,30.1,836.0,593.86,438.78
2018,9,23,12,0,946.0,96.0,3.7,30.7,840.0,641.85,475.55
2018,9,23,12,15,946.0,95.0,3.8,30.85,835.5,686.12,509.63
2018,9,23,12,30,946.0,94.0,3.9,31.0,831.0,727.86,541.22
2018,9,23,12,45,944.5,93.0,4.05,31.1,819.0,765.84,569.93
2018,9,23,13,0,943.0,92.0,4.2,31.2,807.0,800.83,594.67
2018,9,23,13,15,938.5,90.5,4.25,31.05,786.5,829.86,615.45
2018,9,23,13,30,934.0,89.0,4.3,30.9,766.0,855.43,634.0
2018,9,23,13,45,926.5,87.5,4.4,30.75,738.0,874.98,648.82
2018,9,23,14,0,919.0,86.0,4.5,30.6,710.0,890.81,661.34
2018,9,23,14,15,888.0,89.5,4.5,30.3,667.5,888.06,661.39
2018,9,23,14,30,857.0,93.0,4.5,30.0,625.0,881.12,658.85
2018,9,23,14,45,858.5,86.5,4.45,29.7,590.0,887.8,665.6
2018,9,23,15,0,860.0,80.0,4.4,29.4,555.0,890.81,669.92
2018,9,23,15,15,846.5,76.5,4.4,29.4,511.5,889.98,671.17
2018,9,23,15,30,833.0,73.0,4.4,29.4,468.0,876.06,663.47
2018,9,23,15,45,807.5,69.5,4.25,28.45,419.0,847.88,647.6
2018,9,23,16,0,782.0,66.0,4.1,27.5,370.0,816.68,629.2
2018,9,23,16,15,745.5,61.5,4.0,26.65,318.5,771.66,600.04
2018,9,23,16,30,709.0,57.0,3.9,25.8,267.0,724.54,567.97
2018,9,23,16,45,652.0,52.0,3.75,24.95,216.0,657.51,518.94
2018,9,23,17,0,595.0,47.0,3.6,24.1,165.0,598.26,472.65
2018,9,23,17,15,495.5,39.0,3.4,22.9,117.5,494.72,389.3
2018,9,23,17,30,396.0,31.0,3.2,21.7,70.0,395.29,294.08
2018,9,23,17,45,230.0,19.0,3.0,20.55,38.5,223.17,0.0
2018,9,23,18,0,64.0,7.0,2.8,19.4,7.0,51.31,0.0
2018,9,23,18,15,32.0,3.5,2.8,18.8,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,45,44.0,4.5,0.95,12.2,5.0,0.0,0.0
2018,9,24,6,0,88.0,9.0,0.9,12.5,10.0,7.68,0.0
2018,9,24,6,15,247.5,20.5,0.95,13.3,42.0,17.2,0.0
2018,9,24,6,30,407.0,32.0,1.0,14.1,74.0,26.6,16.46
2018,9,24,6,45,506.5,39.5,1.1,14.9,122.0,32.28,22.6
2018,9,24,7,0,606.0,47.0,1.2,15.7,170.0,41.4,31.0
2018,9,24,7,15,665.0,52.5,1.1,16.55,222.5,45.61,34.86
2018,9,24,7,30,724.0,58.0,1.0,17.4,275.0,49.84,38.54
2018,9,24,7,45,762.5,62.5,0.95,18.25,328.0,53.04,41.17
2018,9,24,8,0,801.0,67.0,0.9,19.1,381.0,56.2,43.68
2018,9,24,8,15,827.5,70.5,1.0,20.35,431.0,58.41,45.23
2018,9,24,8,30,854.0,74.0,1.1,21.6,481.0,60.58,46.7
2018,9,24,8,45,873.0,76.0,1.15,22.85,526.5,69.62,53.97
2018,9,24,9,0,892.0,78.0,1.2,24.1,572.0,71.26,54.9
2018,9,24,9,15,903.5,80.5,1.2,25.3,612.0,73.02,55.93
2018,9,24,9,30,915.0,83.0,1.2,26.5,652.0,86.56,54.45
2018,9,24,9,45,923.5,85.5,1.2,27.65,686.0,145.83,76.59
2018,9,24,10,0,932.0,88.0,1.2,28.8,720.0,205.76,115.31
2018,9,24,10,15,940.0,88.5,1.1,29.45,747.5,264.63,160.74
2018,9,24,10,30,948.0,89.0,1.0,30.1,775.0,323.59,208.88
2018,9,24,10,45,953.0,90.5,0.9,30.75,795.5,382.18,256.93
2018,9,24,11,0,958.0,92.0,0.8,31.4,816.0,440.09,303.25
2018,9,24,11,15,961.0,92.0,0.75,31.85,828.0,495.04,346.35
2018,9,24,11,30,964.0,92.0,0.7,32.3,840.0,548.57,386.79
2018,9,24,11,45,965.0,92.0,0.7,32.8,843.5,599.4,424.15
2018,9,24,12,0,966.0,92.0,0.7,33.3,847.0,648.17,458.78
2018,9,24,12,15,964.5,92.0,0.75,33.55,842.5,693.14,490.84
2018,9,24,12,30,963.0,92.0,0.8,33.8,838.0,735.45,520.39
2018,9,24,12,45,959.5,91.5,0.9,34.05,825.0,773.03,546.96
2018,9,24,13,0,956.0,91.0,1.0,34.3,812.0,807.47,569.68
2018,9,24,13,15,951.0,90.5,1.15,34.35,791.5,837.47,590.6
2018,9,24,13,30,946.0,90.0,1.3,34.4,771.0,864.0,609.46
2018,9,24,13,45,938.5,88.5,1.45,34.45,742.5,883.84,624.23
2018,9,24,14,0,931.0,87.0,1.6,34.5,714.0,899.91,636.82
2018,9,24,14,15,920.5,85.0,1.7,34.4,679.0,909.03,645.01
2018,9,24,14,30,910.0,83.0,1.8,34.3,644.0,914.27,650.99
2018,9,24,14,45,895.5,81.5,1.95,34.15,603.0,912.73,653.48
2018,9,24,15,0,881.0,80.0,2.1,34.0,562.0,907.46,653.69
2018,9,24,15,15,861.0,77.0,2.1,34.0,515.5,901.37,651.6
2018,9,24,15,30,841.0,74.0,2.1,34.0,469.0,882.17,641.04
2018,9,24,15,45,814.5,70.5,2.25,33.3,419.0,853.06,626.97
2018,9,24,16,0,788.0,67.0,2.4,32.6,369.0,820.91,610.18
2018,9,24,16,15,749.0,63.0,2.2,31.45,317.0,774.28,581.12
2018,9,24,16,30,710.0,59.0,2.0,30.3,265.0,725.51,549.15
2018,9,24,16,45,649.0,53.0,1.8,29.1,213.0,653.79,498.95
2018,9,24,17,0,588.0,47.0,1.6,27.9,161.0,590.56,451.65
2018,9,24,17,15,432.0,40.0,1.75,26.6,110.0,443.53,340.67
2018,9,24,17,30,276.0,33.0,1.9,25.3,59.0,302.31,216.33
2018,9,24,17,45,157.0,19.0,2.1,24.05,32.0,131.81,0.0
2018,9,24,18,0,38.0,5.0,2.3,22.8,5.0,4.27,0.0
2018,9,24,18,15,19.0,2.5,2.65,22.1,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,25,5,45,40.0,4.5,1.6,11.9,4.5,0.0,0.0
2018,9,25,6,0,80.0,9.0,1.5,12.0,9.0,7.68,0.0
2018,9,25,6,15,232.5,20.5,1.65,12.7,39.5,17.26,0.0
2018,9,25,6,30,385.0,32.0,1.8,13.4,70.0,26.62,16.32
2018,9,25,6,45,483.5,40.0,1.9,14.15,117.0,32.67,22.95
2018,9,25,7,0,582.0,48.0,2.0,14.9,164.0,38.75,28.73
2018,9,25,7,15,642.5,53.5,1.85,15.75,216.0,46.37,35.62
2018,9,25,7,30,703.0,59.0,1.7,16.6,268.0,50.54,39.27
2018,9,25,7,45,742.5,63.5,1.5,17.5,320.0,53.69,41.87
2018,9,25,8,0,782.0,68.0,1.3,18.4,372.0,56.81,44.35
2018,9,25,8,15,809.0,71.5,1.25,19.4,421.5,58.98,45.91
2018,9,25,8,30,836.0,75.0,1.2,20.4,471.0,61.11,47.41
2018,9,25,8,45,855.5,77.5,1.15,21.45,516.5,62.38,48.13
2018,9,25,9,0,875.0,80.0,1.1,22.5,562.0,72.3,56.17
2018,9,25,9,15,889.0,82.5,1.15,23.45,602.5,74.06,57.26
2018,9,25,9,30,903.0,85.0,1.2,24.4,643.0,85.98,55.64
2018,9,25,9,45,913.0,87.0,1.2,25.4,677.5,144.37,76.93
2018,9,25,10,0,923.0,89.0,1.2,26.4,712.0,203.58,115.22
2018,9,25,10,15,930.5,90.5,1.3,27.25,739.5,262.53,161.11
2018,9,25,10,30,938.0,92.0,1.4,28.1,767.0,321.55,210.0
2018,9,25,10,45,943.0,92.5,1.5,28.95,786.5,378.87,258.13
2018,9,25,11,0,948.0,93.0,1.6,29.8,806.0,435.46,304.95
2018,9,25,11,15,950.5,94.0,1.65,30.6,818.0,490.45,349.22
2018,9,25,11,30,953.0,95.0,1.7,31.4,830.0,544.03,390.94
2018,9,25,11,45,954.0,95.0,1.75,32.15,834.0,594.34,429.02
2018,9,25,12,0,955.0,95.0,1.8,32.9,838.0,642.62,464.4
2018,9,25,12,15,953.0,95.5,1.9,33.3,833.0,687.26,497.2
2018,9,25,12,30,951.0,96.0,2.0,33.7,828.0,729.25,527.43
2018,9,25,12,45,947.0,96.0,2.05,34.15,815.0,766.55,553.47
2018,9,25,13,0,943.0,96.0,2.1,34.6,802.0,800.73,575.75
2018,9,25,13,15,938.0,94.5,2.2,34.7,781.0,829.37,595.21
2018,9,25,13,30,933.0,93.0,2.3,34.8,760.0,854.53,612.52
2018,9,25,13,45,925.0,92.0,2.4,34.85,732.0,874.18,626.55
2018,9,25,14,0,917.0,91.0,2.5,34.9,704.0,890.13,638.38
2018,9,25,14,15,906.0,89.0,2.65,34.75,669.0,898.62,646.5
2018,9,25,14,30,895.0,87.0,2.8,34.6,634.0,903.29,652.34
2018,9,25,14,45,880.5,84.5,2.95,34.45,593.0,900.47,653.47
2018,9,25,15,0,866.0,82.0,3.1,34.3,552.0,903.44,658.55
2018,9,25,15,15,845.5,79.0,3.1,34.3,505.5,887.36,649.7
2018,9,25,15,30,825.0,76.0,3.1,34.3,459.0,867.73,638.59
2018,9,25,15,45,796.0,72.5,3.35,33.3,409.0,836.46,623.43
2018,9,25,16,0,767.0,69.0,3.6,32.3,359.0,802.21,605.36
2018,9,25,16,15,725.5,64.5,3.65,31.1,307.0,752.99,575.15
2018,9,25,16,30,684.0,60.0,3.7,29.9,255.0,701.73,541.71
2018,9,25,16,45,620.0,54.0,3.75,28.7,203.5,635.83,495.05
2018,9,25,17,0,556.0,48.0,3.8,27.5,152.0,563.64,440.21
2018,9,25,17,15,419.0,39.5,3.85,26.15,104.0,431.02,335.3
2018,9,25,17,30,282.0,31.0,3.9,24.8,56.0,304.18,212.86
2018,9,25,17,45,162.0,18.5,3.95,23.4,30.5,134.49,0.0
2018,9,25,18,0,42.0,6.0,4.0,22.0,5.0,0.0,0.0
2018,9,25,18,15,21.0,3.0,3.95,21.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.5,1.75,12.75,3.5,0.0,0.0
2018,9,26,6,0,55.0,7.0,1.8,12.9,7.0,5.97,0.0
2018,9,26,6,15,205.5,19.5,2.05,13.6,36.5,16.37,0.0
2018,9,26,6,30,356.0,32.0,2.3,14.3,66.0,26.63,16.01
2018,9,26,6,45,454.5,40.5,2.5,15.0,112.0,33.04,23.13
2018,9,26,7,0,553.0,49.0,2.7,15.7,158.0,39.47,29.22
2018,9,26,7,15,613.5,55.0,2.55,16.55,208.5,43.63,33.06
2018,9,26,7,30,674.0,61.0,2.4,17.4,259.0,52.04,40.45
2018,9,26,7,45,642.0,76.5,2.25,18.3,293.0,58.06,45.55
2018,9,26,8,0,610.0,92.0,2.1,19.2,327.0,67.72,53.69
2018,9,26,8,15,541.5,121.0,2.0,20.2,350.0,85.18,68.35
2018,9,26,8,30,473.0,150.0,1.9,21.2,373.0,101.55,81.78
2018,9,26,8,45,613.5,130.0,1.75,22.2,448.0,88.78,70.37
2018,9,26,9,0,754.0,110.0,1.6,23.2,523.0,75.52,58.72
2018,9,26,9,15,802.0,105.0,1.5,24.2,572.5,78.6,60.9
2018,9,26,9,30,850.0,100.0,1.4,25.2,622.0,83.3,54.75
2018,9,26,9,45,862.5,102.5,1.35,26.25,657.0,140.13,75.51
2018,9,26,10,0,875.0,105.0,1.3,27.3,692.0,198.24,112.82
2018,9,26,10,15,884.0,106.5,1.25,28.25,719.5,262.55,162.15
2018,9,26,10,30,893.0,108.0,1.2,29.2,747.0,319.62,208.58
2018,9,26,10,45,900.0,108.0,1.15,30.15,767.0,375.02,254.11
2018,9,26,11,0,907.0,108.0,1.1,31.1,787.0,429.96,298.34
2018,9,26,11,15,907.5,110.0,1.1,31.9,798.0,482.99,340.2
2018,9,26,11,30,908.0,112.0,1.1,32.7,809.0,534.53,379.45
2018,9,26,11,45,910.0,112.0,1.15,33.5,813.0,583.53,415.8
2018,9,26,12,0,912.0,112.0,1.2,34.3,817.0,630.71,449.68
2018,9,26,12,15,911.0,111.5,1.2,34.9,812.5,673.56,479.58
2018,9,26,12,30,910.0,111.0,1.2,35.5,808.0,713.91,506.94
2018,9,26,12,45,902.5,113.0,1.25,36.05,794.5,749.35,530.92
2018,9,26,13,0,895.0,115.0,1.3,36.6,781.0,781.65,552.04
2018,9,26,13,15,888.5,113.5,1.3,36.75,760.0,808.06,568.7
2018,9,26,13,30,882.0,112.0,1.3,36.9,739.0,831.06,583.26
2018,9,26,13,45,861.0,113.0,1.25,37.1,705.5,849.54,594.35
2018,9,26,14,0,840.0,114.0,1.2,37.3,672.0,856.32,598.24
2018,9,26,14,15,811.5,113.5,1.25,37.2,629.5,850.89,596.79
2018,9,26,14,30,783.0,113.0,1.3,37.1,587.0,841.25,592.93
2018,9,26,14,45,783.5,107.0,1.35,37.05,554.5,847.36,599.03
2018,9,26,15,0,784.0,101.0,1.4,37.0,522.0,850.05,602.94
2018,9,26,15,15,760.0,96.5,1.4,37.0,476.0,828.92,591.1
2018,9,26,15,30,736.0,92.0,1.4,37.0,430.0,810.19,580.95
2018,9,26,15,45,714.0,85.5,1.65,36.25,383.5,782.37,568.84
2018,9,26,16,0,692.0,79.0,1.9,35.5,337.0,751.77,553.87
2018,9,26,16,15,646.5,72.5,1.95,34.15,285.5,698.07,521.71
2018,9,26,16,30,601.0,66.0,2.0,32.8,234.0,642.95,486.67
2018,9,26,16,45,527.0,58.0,2.05,31.45,183.5,560.94,429.65
2018,9,26,17,0,453.0,50.0,2.1,30.1,133.0,479.88,369.5
2018,9,26,17,15,357.0,40.0,2.6,28.75,92.5,380.79,291.75
2018,9,26,17,30,261.0,30.0,3.1,27.4,52.0,282.49,186.11
2018,9,26,17,45,144.5,17.5,3.6,26.1,28.0,120.29,0.0
2018,9,26,18,0,28.0,5.0,4.1,24.8,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,4.15,23.8,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.2,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.75,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,5,45,21.0,3.0,2.35,13.35,3.0,0.0,0.0
2018,9,27,6,0,42.0,6.0,2.4,13.4,6.0,5.12,0.0
2018,9,27,6,15,158.0,19.0,2.55,13.95,32.0,14.86,0.0
2018,9,27,6,30,274.0,32.0,2.7,14.5,58.0,26.5,15.61
2018,9,27,6,45,317.0,46.5,2.85,15.0,94.5,35.77,25.44
2018,9,27,7,0,360.0,61.0,3.0,15.5,131.0,46.26,35.18
2018,9,27,7,15,495.5,64.5,2.9,16.3,191.0,50.52,39.15
2018,9,27,7,30,631.0,68.0,2.8,17.1,251.0,52.88,41.23
2018,9,27,7,45,673.5,73.0,2.7,17.95,301.5,55.83,43.67
2018,9,27,8,0,716.0,78.0,2.6,18.8,352.0,58.77,45.99
2018,9,27,8,15,745.5,82.5,2.55,19.65,400.5,66.74,52.6
2018,9,27,8,30,775.0,87.0,2.5,20.5,449.0,69.3,54.46
2018,9,27,8,45,796.5,90.5,2.4,21.4,494.0,70.96,55.5
2018,9,27,9,0,818.0,94.0,2.3,22.3,539.0,72.6,56.52
2018,9,27,9,15,810.5,104.0,2.3,23.2,572.0,78.19,60.86
2018,9,27,9,30,803.0,114.0,2.3,24.1,605.0,90.23,70.54
2018,9,27,9,45,833.5,110.5,2.25,25.0,644.5,141.78,78.72
2018,9,27,10,0,864.0,107.0,2.2,25.9,684.0,196.64,113.1
2018,9,27,10,15,872.0,108.5,2.25,26.65,710.5,253.53,157.53
2018,9,27,10,30,880.0,110.0,2.3,27.4,737.0,316.11,209.23
2018,9,27,10,45,842.5,128.5,2.35,28.2,741.5,366.48,253.39
2018,9,27,11,0,805.0,147.0,2.4,29.0,746.0,417.71,296.9
2018,9,27,11,15,774.5,163.0,2.45,29.5,746.5,462.5,334.4
2018,9,27,11,30,744.0,179.0,2.5,30.0,747.0,507.05,370.19
2018,9,27,11,45,742.0,180.0,2.55,30.55,748.5,550.34,403.73
2018,9,27,12,0,740.0,181.0,2.6,31.1,750.0,591.84,435.01
2018,9,27,12,15,709.0,192.5,2.65,31.35,735.0,622.66,458.31
2018,9,27,12,30,678.0,204.0,2.7,31.6,720.0,649.27,478.04
2018,9,27,12,45,745.0,172.5,2.75,31.9,731.0,700.88,515.88
2018,9,27,13,0,812.0,141.0,2.8,32.2,742.0,750.07,551.66
2018,9,27,13,15,846.0,123.5,2.9,32.1,734.5,790.37,580.91
2018,9,27,13,30,880.0,106.0,3.0,32.0,727.0,821.29,602.9
2018,9,27,13,45,856.0,109.0,3.1,31.9,693.5,838.95,616.2
2018,9,27,14,0,832.0,112.0,3.2,31.8,660.0,845.2,622.11
2018,9,27,14,15,816.0,109.0,3.35,31.45,623.5,847.6,626.59
2018,9,27,14,30,800.0,106.0,3.5,31.1,587.0,846.16,628.63
2018,9,27,14,45,779.0,103.5,3.65,30.75,545.5,837.11,625.61
2018,9,27,15,0,758.0,101.0,3.8,30.4,504.0,824.39,620.13
2018,9,27,15,15,761.5,92.0,3.8,30.4,467.0,822.65,620.72
2018,9,27,15,30,765.0,83.0,3.8,30.4,430.0,817.42,618.85
2018,9,27,15,45,672.5,87.0,4.25,28.9,367.0,745.0,574.7
2018,9,27,16,0,580.0,91.0,4.7,27.4,304.0,665.7,523.48
2018,9,27,16,15,550.5,79.5,4.8,26.2,257.5,621.16,494.08
2018,9,27,16,30,521.0,68.0,4.9,25.0,211.0,574.91,461.42
2018,9,27,16,45,437.5,60.5,5.05,23.85,163.5,487.22,394.22
2018,9,27,17,0,354.0,53.0,5.2,22.7,116.0,396.4,320.96
2018,9,27,17,15,269.0,40.5,5.2,21.6,79.0,308.27,244.88
2018,9,27,17,30,184.0,28.0,5.2,20.5,42.0,219.51,138.33
2018,9,27,17,45,101.0,15.5,5.2,19.4,22.0,86.52,0.0
2018,9,27,18,0,18.0,3.0,5.2,18.3,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,5.1,17.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.9,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,2.75,13.3,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,2.8,13.4,2.0,1.71,0.0
2018,9,28,6,15,40.0,15.0,3.0,13.85,18.0,12.8,0.0
2018,9,28,6,30,66.0,28.0,3.2,14.3,34.0,21.97,11.72
2018,9,28,6,45,213.0,40.0,3.4,14.7,77.5,30.53,20.87
2018,9,28,7,0,360.0,52.0,3.6,15.1,121.0,41.06,30.63
2018,9,28,7,15,224.0,78.0,3.6,15.55,125.0,58.81,46.58
2018,9,28,7,30,88.0,104.0,3.6,16.0,129.0,77.48,63.12
2018,9,28,7,45,159.5,125.5,3.65,16.45,182.0,92.49,76.16
2018,9,28,8,0,231.0,147.0,3.7,16.9,235.0,103.34,85.33
2018,9,28,8,15,237.0,167.5,3.7,17.4,268.0,115.54,95.49
2018,9,28,8,30,243.0,188.0,3.7,17.9,301.0,127.25,105.08
2018,9,28,8,45,292.0,201.0,3.65,18.4,349.5,134.85,111.03
2018,9,28,9,0,341.0,214.0,3.6,18.9,398.0,142.27,116.77
2018,9,28,9,15,405.5,213.0,3.65,19.55,448.0,133.73,108.96
2018,9,28,9,30,470.0,212.0,3.7,20.2,498.0,135.66,110.05
2018,9,28,9,45,528.5,205.0,3.75,20.85,543.0,170.76,114.31
2018,9,28,10,0,587.0,198.0,3.8,21.5,588.0,212.04,139.48
2018,9,28,10,15,735.0,150.0,3.9,22.05,657.5,248.33,162.46
2018,9,28,10,30,883.0,102.0,4.0,22.6,727.0,309.71,209.26
2018,9,28,10,45,889.5,102.5,4.1,23.1,746.5,364.54,257.5
2018,9,28,11,0,896.0,103.0,4.2,23.6,766.0,418.88,304.96
2018,9,28,11,15,899.5,103.5,4.3,23.9,777.5,471.23,350.23
2018,9,28,11,30,903.0,104.0,4.4,24.2,789.0,522.34,393.43
2018,9,28,11,45,904.5,103.5,4.5,24.55,792.5,570.11,432.99
2018,9,28,12,0,906.0,103.0,4.6,24.9,796.0,615.97,470.12
2018,9,28,12,15,902.5,104.5,4.65,24.95,791.0,658.44,504.25
2018,9,28,12,30,899.0,106.0,4.7,25.0,786.0,698.3,535.78
2018,9,28,12,45,893.0,106.5,4.8,25.1,772.5,732.75,562.99
2018,9,28,13,0,887.0,107.0,4.9,25.2,759.0,764.11,587.23
2018,9,28,13,15,880.5,105.5,4.95,25.1,738.0,789.92,606.58
2018,9,28,13,30,874.0,104.0,5.0,25.0,717.0,812.34,623.67
2018,9,28,13,45,865.0,103.0,5.05,24.9,689.5,829.8,637.39
2018,9,28,14,0,856.0,102.0,5.1,24.8,662.0,852.12,654.76
2018,9,28,14,15,844.5,100.0,5.2,24.45,628.0,859.72,662.79
2018,9,28,14,30,833.0,98.0,5.3,24.1,594.0,863.59,668.44
2018,9,28,14,45,816.5,94.5,5.35,23.75,553.5,857.59,666.92
2018,9,28,15,0,800.0,91.0,5.4,23.4,513.0,847.88,662.87
2018,9,28,15,15,777.0,88.0,5.4,23.4,468.0,829.4,651.31
2018,9,28,15,30,754.0,85.0,5.4,23.4,423.0,807.53,637.22
2018,9,28,15,45,725.0,80.0,5.4,22.3,375.0,780.3,621.63
2018,9,28,16,0,696.0,75.0,5.4,21.2,327.0,745.43,599.65
2018,9,28,16,15,654.0,69.0,5.35,20.4,277.5,695.61,564.27
2018,9,28,16,30,612.0,63.0,5.3,19.6,228.0,644.28,526.0
2018,9,28,16,45,546.0,55.0,5.2,18.85,179.0,569.22,466.47
2018,9,28,17,0,480.0,47.0,5.1,18.1,130.0,494.79,404.1
2018,9,28,17,15,370.0,37.0,4.9,17.45,88.0,384.92,307.97
2018,9,28,17,30,260.0,27.0,4.7,16.8,46.0,269.93,155.14
2018,9,28,17,45,138.5,15.0,4.45,16.1,24.0,112.82,0.0
2018,9,28,18,0,17.0,3.0,4.2,15.4,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,4.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
