Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,5,45,22.5,3.0,1.3,12.1,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.3,12.3,5.0,0.0,0.0
2018,9,29,6,15,180.0,18.0,1.6,13.2,31.5,15.36,0.0
2018,9,29,6,30,315.0,30.0,1.9,14.1,58.0,24.98,13.76
2018,9,29,6,45,363.5,41.0,2.25,15.0,93.5,33.36,23.25
2018,9,29,7,0,412.0,52.0,2.6,15.9,129.0,41.45,30.85
2018,9,29,7,15,440.0,65.5,2.6,16.5,170.5,51.18,39.68
2018,9,29,7,30,468.0,79.0,2.6,17.1,212.0,60.48,47.92
2018,9,29,7,45,430.0,98.5,2.6,17.75,238.5,71.22,57.2
2018,9,29,8,0,392.0,118.0,2.6,18.4,265.0,82.9,67.1
2018,9,29,8,15,318.0,152.0,2.45,18.95,281.5,107.23,87.74
2018,9,29,8,30,244.0,186.0,2.3,19.5,298.0,126.14,103.38
2018,9,29,8,45,333.5,188.5,2.2,20.05,358.0,128.31,104.64
2018,9,29,9,0,423.0,191.0,2.1,20.6,418.0,123.15,99.76
2018,9,29,9,15,526.5,177.0,2.1,21.1,480.5,114.44,91.99
2018,9,29,9,30,630.0,163.0,2.1,21.6,543.0,107.86,86.07
2018,9,29,9,45,686.0,153.0,2.1,22.05,588.0,148.28,90.64
2018,9,29,10,0,742.0,143.0,2.1,22.5,633.0,195.13,118.77
2018,9,29,10,15,585.5,203.0,2.2,22.95,599.0,254.7,172.09
2018,9,29,10,30,429.0,263.0,2.3,23.4,565.0,295.45,211.58
2018,9,29,10,45,334.5,297.0,2.4,23.8,536.5,324.71,238.95
2018,9,29,11,0,240.0,331.0,2.5,24.2,508.0,339.87,254.09
2018,9,29,11,15,154.5,297.5,2.6,24.45,412.0,302.0,228.11
2018,9,29,11,30,69.0,264.0,2.7,24.7,316.0,248.14,188.54
2018,9,29,11,45,36.0,206.5,2.8,25.0,233.5,190.86,144.92
2018,9,29,12,0,3.0,149.0,2.9,25.3,151.0,125.78,94.18
2018,9,29,12,15,1.5,114.5,3.0,25.35,115.5,96.45,71.23
2018,9,29,12,30,0.0,80.0,3.1,25.4,80.0,66.68,47.69
2018,9,29,12,45,0.5,93.0,3.2,25.5,93.5,77.9,56.64
2018,9,29,13,0,1.0,106.0,3.3,25.6,107.0,89.27,65.67
2018,9,29,13,15,7.0,146.0,3.4,25.65,151.0,128.26,96.65
2018,9,29,13,30,13.0,186.0,3.5,25.7,195.0,168.86,128.68
2018,9,29,13,45,22.5,199.5,3.6,25.75,214.5,200.41,153.69
2018,9,29,14,0,32.0,213.0,3.7,25.8,234.0,224.84,173.19
2018,9,29,14,15,137.5,218.5,3.8,25.6,301.0,340.96,266.47
2018,9,29,14,30,243.0,224.0,3.9,25.4,368.0,463.78,362.81
2018,9,29,14,45,278.0,206.5,4.0,25.25,360.0,483.42,379.6
2018,9,29,15,0,313.0,189.0,4.1,25.1,352.0,501.86,396.04
2018,9,29,15,15,199.5,178.0,4.1,25.1,278.5,375.15,298.09
2018,9,29,15,30,86.0,167.0,4.1,25.1,205.0,248.35,197.0
2018,9,29,15,45,179.5,148.0,4.15,24.4,215.5,331.03,266.74
2018,9,29,16,0,273.0,129.0,4.2,23.7,226.0,411.88,333.79
2018,9,29,16,15,258.5,112.5,4.15,23.15,193.0,380.27,309.56
2018,9,29,16,30,244.0,96.0,4.1,22.6,160.0,347.87,284.09
2018,9,29,16,45,253.5,75.0,4.0,22.05,129.0,327.42,267.46
2018,9,29,17,0,263.0,54.0,3.9,21.5,98.0,323.54,261.6
2018,9,29,17,15,216.5,39.5,3.65,20.8,67.0,265.89,208.11
2018,9,29,17,30,170.0,25.0,3.4,20.1,36.0,197.8,91.24
2018,9,29,17,45,92.0,14.0,3.2,19.4,19.0,78.06,0.0
2018,9,29,18,0,14.0,3.0,3.0,18.7,2.0,0.0,0.0
2018,9,29,18,15,7.0,1.5,2.8,18.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,45,14.5,3.0,0.7,14.75,2.5,0.0,0.0
2018,9,30,6,0,29.0,6.0,0.7,14.9,5.0,0.0,0.0
2018,9,30,6,15,141.5,19.0,0.75,15.35,29.5,16.22,0.0
2018,9,30,6,30,254.0,32.0,0.8,15.8,54.0,24.92,13.17
2018,9,30,6,45,355.0,43.5,0.9,16.3,96.5,35.65,25.06
2018,9,30,7,0,456.0,55.0,1.0,16.8,139.0,44.36,33.27
2018,9,30,7,15,524.0,63.0,0.95,17.25,188.0,49.8,38.35
2018,9,30,7,30,592.0,71.0,0.9,17.7,237.0,55.21,43.18
2018,9,30,7,45,638.5,76.5,0.85,18.1,287.0,58.42,45.93
2018,9,30,8,0,685.0,82.0,0.8,18.5,337.0,61.62,48.56
2018,9,30,8,15,718.5,85.5,0.7,19.2,385.0,63.22,49.67
2018,9,30,8,30,752.0,89.0,0.6,19.9,433.0,70.83,55.92
2018,9,30,8,45,777.0,91.5,0.5,20.55,477.5,71.75,56.36
2018,9,30,9,0,802.0,94.0,0.4,21.2,522.0,72.7,56.84
2018,9,30,9,15,821.0,95.5,0.35,21.8,561.5,72.89,56.69
2018,9,30,9,30,840.0,97.0,0.3,22.4,601.0,75.49,58.58
2018,9,30,9,45,855.5,98.0,0.2,23.0,635.5,130.78,70.72
2018,9,30,10,0,871.0,99.0,0.1,23.6,670.0,195.22,111.67
2018,9,30,10,15,880.0,99.5,0.3,24.05,696.5,250.84,154.39
2018,9,30,10,30,889.0,100.0,0.5,24.5,723.0,306.67,200.88
2018,9,30,10,45,817.0,131.0,0.65,24.95,715.0,356.11,245.53
2018,9,30,11,0,745.0,162.0,0.8,25.4,707.0,399.46,284.27
2018,9,30,11,15,641.5,201.0,0.95,25.75,675.5,432.4,314.12
2018,9,30,11,30,538.0,240.0,1.1,26.1,644.0,453.13,333.24
2018,9,30,11,45,678.0,190.0,1.3,26.45,701.0,521.22,385.07
2018,9,30,12,0,818.0,140.0,1.5,26.8,758.0,596.39,441.67
2018,9,30,12,15,862.0,121.5,1.6,27.0,769.0,647.85,480.49
2018,9,30,12,30,906.0,103.0,1.7,27.2,780.0,696.18,516.88
2018,9,30,12,45,901.5,102.5,1.75,27.4,766.5,730.8,542.42
2018,9,30,13,0,897.0,102.0,1.8,27.6,753.0,762.37,565.18
2018,9,30,13,15,777.0,137.5,1.95,27.5,690.0,745.75,555.3
2018,9,30,13,30,657.0,173.0,2.1,27.4,627.0,718.67,537.6
2018,9,30,13,45,518.5,210.5,2.2,27.25,560.0,659.58,496.69
2018,9,30,14,0,380.0,248.0,2.3,27.1,493.0,583.58,442.75
2018,9,30,14,15,275.0,254.0,2.4,26.8,426.5,513.93,392.84
2018,9,30,14,30,170.0,260.0,2.5,26.5,360.0,422.62,325.37
2018,9,30,14,45,139.5,239.0,2.6,26.2,317.0,380.37,295.01
2018,9,30,15,0,109.0,218.0,2.7,25.9,274.0,336.31,262.36
2018,9,30,15,15,142.5,190.0,2.7,25.9,256.5,339.06,266.79
2018,9,30,15,30,176.0,162.0,2.7,25.9,239.0,340.16,269.8
2018,9,30,15,45,115.5,148.5,3.0,25.1,196.5,275.15,219.22
2018,9,30,16,0,55.0,135.0,3.3,24.3,154.0,193.57,153.9
2018,9,30,16,15,44.0,114.5,3.35,23.8,128.5,163.54,129.99
2018,9,30,16,30,33.0,94.0,3.4,23.3,103.0,133.09,105.04
2018,9,30,16,45,19.0,72.5,3.5,22.75,77.5,97.97,75.61
2018,9,30,17,0,5.0,51.0,3.6,22.2,52.0,53.73,38.38
2018,9,30,17,15,2.5,33.0,3.45,21.65,33.5,33.23,20.6
2018,9,30,17,30,0.0,15.0,3.3,21.1,15.0,12.37,0.0
2018,9,30,17,45,0.0,7.5,3.2,20.5,7.5,6.4,0.0
2018,9,30,18,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,5,45,3.0,1.0,0.85,14.4,1.0,0.0,0.0
2018,10,1,6,0,6.0,2.0,0.8,14.5,2.0,0.0,0.0
2018,10,1,6,15,3.0,8.0,0.9,14.95,8.0,6.83,0.0
2018,10,1,6,30,0.0,14.0,1.0,15.4,14.0,11.52,2.81
2018,10,1,6,45,0.0,23.0,1.1,15.8,23.0,18.96,10.71
2018,10,1,7,0,0.0,32.0,1.2,16.2,32.0,26.42,17.62
2018,10,1,7,15,0.0,43.0,1.2,16.75,43.0,35.55,25.87
2018,10,1,7,30,0.0,54.0,1.2,17.3,54.0,44.7,34.01
2018,10,1,7,45,1.0,70.0,1.15,17.8,70.5,57.67,45.34
2018,10,1,8,0,2.0,86.0,1.1,18.3,87.0,70.21,56.1
2018,10,1,8,15,11.5,105.0,1.05,19.15,110.5,84.89,68.42
2018,10,1,8,30,21.0,124.0,1.0,20.0,134.0,95.95,77.4
2018,10,1,8,45,76.0,172.0,0.9,20.85,211.5,127.87,103.79
2018,10,1,9,0,131.0,220.0,0.8,21.7,289.0,150.2,121.54
2018,10,1,9,15,118.5,234.0,0.75,22.25,300.0,157.95,127.2
2018,10,1,9,30,106.0,248.0,0.7,22.8,311.0,165.59,132.78
2018,10,1,9,45,115.5,264.0,0.65,23.4,336.5,187.96,139.8
2018,10,1,10,0,125.0,280.0,0.6,24.0,362.0,211.85,155.82
2018,10,1,10,15,133.5,294.5,0.6,24.5,385.0,236.18,173.34
2018,10,1,10,30,142.0,309.0,0.6,25.0,408.0,261.86,192.35
2018,10,1,10,45,306.0,281.0,0.55,25.5,501.5,303.78,219.39
2018,10,1,11,0,470.0,253.0,0.5,26.0,595.0,365.47,262.71
2018,10,1,11,15,568.5,219.5,0.6,26.4,639.5,415.14,300.22
2018,10,1,11,30,667.0,186.0,0.7,26.8,684.0,471.22,342.76
2018,10,1,11,45,670.0,182.5,0.75,27.15,684.5,509.56,372.5
2018,10,1,12,0,673.0,179.0,0.8,27.5,685.0,546.51,400.66
2018,10,1,12,15,539.5,175.0,0.95,27.7,579.0,498.37,369.69
2018,10,1,12,30,406.0,171.0,1.1,27.9,473.0,432.16,324.58
2018,10,1,12,45,204.0,161.0,1.25,28.1,312.5,294.47,223.66
2018,10,1,13,0,2.0,151.0,1.4,28.3,152.0,128.4,94.82
2018,10,1,13,15,5.0,151.0,1.55,28.4,154.0,131.07,97.44
2018,10,1,13,30,8.0,151.0,1.7,28.5,156.0,133.96,99.9
2018,10,1,13,45,14.0,169.5,1.85,28.55,178.5,156.03,117.32
2018,10,1,14,0,20.0,188.0,2.0,28.6,201.0,179.21,135.56
2018,10,1,14,15,105.5,213.5,2.1,28.35,275.5,308.04,236.71
2018,10,1,14,30,191.0,239.0,2.2,28.1,350.0,416.94,320.52
2018,10,1,14,45,180.0,223.5,2.25,27.85,322.0,397.8,306.99
2018,10,1,15,0,169.0,208.0,2.3,27.6,294.0,377.43,293.0
2018,10,1,15,15,161.0,188.5,2.3,27.6,264.5,353.69,276.07
2018,10,1,15,30,153.0,169.0,2.3,27.6,235.0,328.76,258.0
2018,10,1,15,45,96.0,132.5,2.15,26.7,172.5,237.09,187.16
2018,10,1,16,0,39.0,96.0,2.0,25.8,110.0,128.98,100.76
2018,10,1,16,15,52.0,81.0,1.95,25.15,96.0,125.17,98.74
2018,10,1,16,30,65.0,66.0,1.9,24.5,82.0,134.48,106.79
2018,10,1,16,45,72.5,56.5,1.85,23.85,70.5,131.71,104.3
2018,10,1,17,0,80.0,47.0,1.8,23.2,59.0,129.56,101.41
2018,10,1,17,15,57.0,31.0,1.85,22.65,38.0,91.71,67.02
2018,10,1,17,30,34.0,15.0,1.9,22.1,17.0,46.8,0.5
2018,10,1,17,45,17.0,7.5,1.9,21.6,8.5,18.5,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.45,16.35,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,10,2,6,15,39.5,14.5,1.7,16.5,17.5,12.38,0.0
2018,10,2,6,30,71.0,28.0,1.9,16.7,34.0,21.85,9.69
2018,10,2,6,45,129.5,45.5,2.1,16.9,65.0,34.99,24.24
2018,10,2,7,0,188.0,63.0,2.3,17.1,96.0,47.89,36.19
2018,10,2,7,15,199.5,82.0,2.2,17.65,127.5,61.2,48.19
2018,10,2,7,30,211.0,101.0,2.1,18.2,159.0,74.08,59.55
2018,10,2,7,45,182.5,123.0,2.0,18.7,180.0,90.83,74.0
2018,10,2,8,0,154.0,145.0,1.9,19.2,201.0,104.84,85.81
2018,10,2,8,15,129.0,164.0,1.85,20.1,215.5,116.66,95.37
2018,10,2,8,30,104.0,183.0,1.8,21.0,230.0,128.04,104.36
2018,10,2,8,45,278.0,175.5,1.8,21.95,318.0,120.05,96.93
2018,10,2,9,0,452.0,168.0,1.8,22.9,406.0,110.06,87.94
2018,10,2,9,15,603.0,139.5,1.75,23.55,482.0,91.78,72.21
2018,10,2,9,30,754.0,111.0,1.7,24.2,558.0,81.47,63.25
2018,10,2,9,45,785.5,107.5,1.6,24.9,596.0,129.1,72.4
2018,10,2,10,0,817.0,104.0,1.5,25.6,634.0,180.83,103.23
2018,10,2,10,15,849.5,96.5,1.5,26.1,667.0,239.67,147.44
2018,10,2,10,30,882.0,89.0,1.5,26.6,700.0,293.63,191.49
2018,10,2,10,45,887.5,90.0,1.45,27.1,718.5,347.99,237.69
2018,10,2,11,0,893.0,91.0,1.4,27.6,737.0,401.74,282.84
2018,10,2,11,15,896.0,91.5,1.3,27.95,748.0,453.24,325.16
2018,10,2,11,30,899.0,92.0,1.2,28.3,759.0,503.42,365.01
2018,10,2,11,45,812.0,131.0,1.1,28.65,735.0,538.96,392.88
2018,10,2,12,0,725.0,170.0,1.0,29.0,711.0,566.58,413.4
2018,10,2,12,15,584.0,220.0,0.8,29.2,654.0,563.17,410.34
2018,10,2,12,30,443.0,270.0,0.6,29.4,597.0,544.15,395.52
2018,10,2,12,45,629.5,197.0,0.45,29.65,653.0,635.83,459.47
2018,10,2,13,0,816.0,124.0,0.3,29.9,709.0,726.86,519.93
2018,10,2,13,15,776.0,135.5,0.4,29.95,679.0,739.11,529.12
2018,10,2,13,30,736.0,147.0,0.5,30.0,649.0,750.62,538.62
2018,10,2,13,45,691.0,156.0,0.6,30.1,612.0,748.01,538.87
2018,10,2,14,0,646.0,165.0,0.7,30.2,575.0,740.59,536.01
2018,10,2,14,15,489.5,184.5,0.9,30.15,485.5,637.55,469.27
2018,10,2,14,30,333.0,204.0,1.1,30.1,396.0,517.5,387.7
2018,10,2,14,45,351.5,196.5,1.35,30.0,386.0,534.32,403.71
2018,10,2,15,0,370.0,189.0,1.6,29.9,376.0,550.07,417.85
2018,10,2,15,15,426.5,160.0,1.6,29.9,357.0,592.06,450.04
2018,10,2,15,30,483.0,131.0,1.6,29.9,338.0,611.38,466.34
2018,10,2,15,45,431.5,121.5,2.05,29.25,290.0,556.68,431.0
2018,10,2,16,0,380.0,112.0,2.5,28.6,242.0,500.84,392.97
2018,10,2,16,15,255.0,94.5,2.7,27.95,175.5,350.28,278.99
2018,10,2,16,30,130.0,77.0,2.9,27.3,109.0,205.59,163.85
2018,10,2,16,45,101.0,59.0,3.1,26.6,80.5,159.59,126.21
2018,10,2,17,0,72.0,41.0,3.3,25.9,52.0,113.23,87.1
2018,10,2,17,15,63.0,28.5,3.45,25.15,35.5,107.32,77.3
2018,10,2,17,30,54.0,16.0,3.6,24.4,19.0,73.4,0.0
2018,10,2,17,45,27.0,8.0,3.75,23.6,9.5,25.95,0.0
2018,10,2,18,0,0.0,0.0,3.9,22.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,22.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,21.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,21.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,18.9,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,18.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,5,45,7.0,1.0,0.75,17.3,1.0,0.0,0.0
2018,10,3,6,0,14.0,2.0,0.7,17.3,2.0,0.0,0.0
2018,10,3,6,15,17.5,12.5,0.8,17.6,13.5,10.67,0.0
2018,10,3,6,30,21.0,23.0,0.9,17.9,25.0,18.84,6.9
2018,10,3,6,45,114.5,40.5,1.0,18.2,59.5,31.4,21.02
2018,10,3,7,0,208.0,58.0,1.1,18.5,94.0,44.54,33.07
2018,10,3,7,15,373.0,60.5,1.1,18.85,151.5,45.71,34.46
2018,10,3,7,30,538.0,63.0,1.1,19.2,209.0,48.74,37.24
2018,10,3,7,45,375.0,99.0,1.05,19.5,210.5,71.32,56.88
2018,10,3,8,0,212.0,135.0,1.0,19.8,212.0,95.79,77.8
2018,10,3,8,15,235.0,154.5,1.05,20.25,250.5,107.83,87.7
2018,10,3,8,30,258.0,174.0,1.1,20.7,289.0,119.45,97.12
2018,10,3,8,45,495.5,135.5,1.1,21.15,384.5,92.14,73.57
2018,10,3,9,0,733.0,97.0,1.1,21.6,480.0,74.18,58.06
2018,10,3,9,15,778.5,92.0,1.2,22.2,526.0,70.13,54.36
2018,10,3,9,30,824.0,87.0,1.3,22.8,572.0,66.55,51.07
2018,10,3,9,45,823.0,94.5,1.35,23.4,602.0,121.52,66.08
2018,10,3,10,0,822.0,102.0,1.4,24.0,632.0,178.63,102.08
2018,10,3,10,15,829.5,104.5,1.5,24.55,657.5,233.39,144.28
2018,10,3,10,30,837.0,107.0,1.6,25.1,683.0,288.4,190.2
2018,10,3,10,45,574.0,198.0,1.7,25.65,598.0,323.26,229.04
2018,10,3,11,0,311.0,289.0,1.8,26.2,513.0,334.09,245.7
2018,10,3,11,15,161.0,233.0,1.95,26.4,349.0,255.12,190.76
2018,10,3,11,30,11.0,177.0,2.1,26.6,185.0,151.26,113.26
2018,10,3,11,45,19.0,194.0,2.2,26.8,208.0,171.7,129.24
2018,10,3,12,0,27.0,211.0,2.3,27.0,231.0,193.07,145.68
2018,10,3,12,15,55.0,252.0,2.45,27.0,292.5,248.27,188.21
2018,10,3,12,30,83.0,293.0,2.6,27.0,354.0,307.58,233.45
2018,10,3,12,45,47.0,243.5,2.8,27.0,278.0,245.55,186.5
2018,10,3,13,0,11.0,194.0,3.0,27.0,202.0,172.11,129.95
2018,10,3,13,15,9.0,183.0,3.1,26.7,189.5,162.09,122.61
2018,10,3,13,30,7.0,172.0,3.2,26.4,177.0,151.77,114.88
2018,10,3,13,45,4.5,142.5,3.3,26.05,145.5,124.26,93.61
2018,10,3,14,0,2.0,113.0,3.4,25.7,114.0,96.5,71.89
2018,10,3,14,15,1.5,119.0,3.45,25.45,120.0,101.66,76.24
2018,10,3,14,30,1.0,125.0,3.5,25.2,126.0,107.1,80.82
2018,10,3,14,45,15.5,139.5,3.6,24.9,147.5,134.11,103.31
2018,10,3,15,0,30.0,154.0,3.7,24.6,169.0,175.13,136.97
2018,10,3,15,15,51.0,134.0,3.7,24.6,156.5,174.54,137.74
2018,10,3,15,30,72.0,114.0,3.7,24.6,144.0,188.73,150.34
2018,10,3,15,45,110.0,121.5,3.6,24.0,161.5,235.39,189.61
2018,10,3,16,0,148.0,129.0,3.5,23.4,179.0,284.55,230.45
2018,10,3,16,15,154.0,105.5,3.35,22.95,150.0,262.67,213.66
2018,10,3,16,30,160.0,82.0,3.2,22.5,121.0,255.72,208.07
2018,10,3,16,45,142.5,67.0,3.0,22.1,95.5,223.89,180.79
2018,10,3,17,0,125.0,52.0,2.8,21.7,70.0,192.77,152.76
2018,10,3,17,15,74.5,34.0,2.65,21.2,43.5,130.91,94.66
2018,10,3,17,30,24.0,16.0,2.5,20.7,17.0,42.24,0.0
2018,10,3,17,45,12.0,8.0,2.3,20.2,8.5,15.29,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.7,15.6,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,10,4,6,15,31.0,13.5,2.1,16.0,15.0,11.52,0.0
2018,10,4,6,30,48.0,25.0,2.4,16.3,28.0,19.98,6.88
2018,10,4,6,45,56.5,43.0,2.7,16.65,50.0,33.56,22.87
2018,10,4,7,0,65.0,61.0,3.0,17.0,72.0,46.86,35.22
2018,10,4,7,15,136.5,77.0,3.05,17.3,110.5,59.0,46.28
2018,10,4,7,30,208.0,93.0,3.1,17.6,149.0,68.81,55.07
2018,10,4,7,45,378.5,92.0,3.2,17.9,218.5,66.61,53.13
2018,10,4,8,0,549.0,91.0,3.3,18.2,288.0,67.42,53.72
2018,10,4,8,15,645.0,86.5,3.35,18.55,349.0,63.49,50.09
2018,10,4,8,30,741.0,82.0,3.4,18.9,410.0,65.78,51.87
2018,10,4,8,45,727.5,93.0,3.45,19.3,442.5,66.41,52.17
2018,10,4,9,0,714.0,104.0,3.5,19.7,475.0,72.18,56.89
2018,10,4,9,15,536.0,158.5,3.6,20.05,448.5,104.34,84.11
2018,10,4,9,30,358.0,213.0,3.7,20.4,422.0,140.9,114.6
2018,10,4,9,45,292.0,251.0,3.75,20.7,428.0,183.42,133.83
2018,10,4,10,0,226.0,289.0,3.8,21.0,434.0,229.1,169.01
2018,10,4,10,15,205.0,273.5,3.9,21.25,409.0,235.79,174.77
2018,10,4,10,30,184.0,258.0,4.0,21.5,384.0,238.09,178.19
2018,10,4,10,45,141.5,280.0,4.1,21.75,378.5,255.86,194.34
2018,10,4,11,0,99.0,302.0,4.2,22.0,373.0,271.73,208.26
2018,10,4,11,15,180.5,320.5,4.25,22.2,452.0,328.04,251.14
2018,10,4,11,30,262.0,339.0,4.3,22.4,531.0,396.26,303.46
2018,10,4,11,45,254.0,335.0,4.4,22.55,521.5,410.59,315.6
2018,10,4,12,0,246.0,331.0,4.5,22.7,512.0,423.31,326.42
2018,10,4,12,15,454.5,261.0,4.55,22.7,593.0,514.83,398.65
2018,10,4,12,30,663.0,191.0,4.6,22.7,674.0,617.71,479.06
2018,10,4,12,45,743.5,155.5,4.65,22.75,688.0,671.74,521.67
2018,10,4,13,0,824.0,120.0,4.7,22.8,702.0,724.5,563.47
2018,10,4,13,15,744.5,143.5,4.7,22.65,658.0,722.56,562.68
2018,10,4,13,30,665.0,167.0,4.7,22.5,614.0,711.9,555.48
2018,10,4,13,45,583.5,184.0,4.7,22.35,564.0,686.02,537.02
2018,10,4,14,0,502.0,201.0,4.7,22.2,514.0,648.05,509.45
2018,10,4,14,15,544.0,177.0,4.65,22.0,499.0,672.49,530.58
2018,10,4,14,30,586.0,153.0,4.6,21.8,484.0,703.58,556.19
2018,10,4,14,45,677.5,120.5,4.6,21.6,476.5,757.47,597.87
2018,10,4,15,0,769.0,88.0,4.6,21.4,469.0,802.0,632.23
2018,10,4,15,15,743.5,84.0,4.6,21.4,424.5,780.01,617.55
2018,10,4,15,30,718.0,80.0,4.6,21.4,380.0,754.77,600.67
2018,10,4,15,45,688.0,74.5,4.45,20.8,333.5,726.33,581.65
2018,10,4,16,0,658.0,69.0,4.3,20.2,287.0,690.5,556.4
2018,10,4,16,15,614.0,62.5,4.15,19.7,239.5,639.38,518.29
2018,10,4,16,30,570.0,56.0,4.0,19.2,192.0,587.06,477.36
2018,10,4,16,45,493.5,48.5,3.85,18.7,146.0,506.35,411.67
2018,10,4,17,0,417.0,41.0,3.7,18.2,100.0,426.9,343.13
2018,10,4,17,15,284.0,30.0,3.55,17.6,62.5,303.28,222.88
2018,10,4,17,30,151.0,19.0,3.4,17.0,25.0,126.44,0.0
2018,10,4,17,45,75.5,9.5,3.25,16.45,12.5,8.11,0.0
2018,10,4,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.1,10.7,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,10.8,2.0,0.0,0.0
2018,10,5,6,15,160.0,14.5,1.2,11.6,24.5,12.38,0.0
2018,10,5,6,30,300.0,26.0,1.3,12.4,47.0,21.87,7.12
2018,10,5,6,45,414.0,34.0,1.45,13.2,89.0,27.96,18.37
2018,10,5,7,0,528.0,42.0,1.6,14.0,131.0,34.15,24.5
2018,10,5,7,15,593.5,48.0,1.55,14.45,179.5,38.49,28.68
2018,10,5,7,30,659.0,54.0,1.5,14.9,228.0,46.6,36.01
2018,10,5,7,45,699.5,58.5,1.45,15.35,277.0,49.83,38.86
2018,10,5,8,0,740.0,63.0,1.4,15.8,326.0,53.05,41.58
2018,10,5,8,15,713.0,77.0,1.35,16.35,359.0,62.83,49.99
2018,10,5,8,30,686.0,91.0,1.3,16.9,392.0,65.91,52.42
2018,10,5,8,45,760.0,83.5,1.3,17.4,449.0,66.16,52.36
2018,10,5,9,0,834.0,76.0,1.3,17.9,506.0,60.97,47.62
2018,10,5,9,15,761.0,105.0,1.3,18.7,520.0,79.3,63.08
2018,10,5,9,30,688.0,134.0,1.3,19.5,534.0,88.21,70.28
2018,10,5,9,45,702.0,137.5,1.3,20.3,565.5,132.3,80.35
2018,10,5,10,0,716.0,141.0,1.3,21.1,597.0,182.83,111.24
2018,10,5,10,15,806.0,114.5,1.3,21.8,647.0,233.28,146.46
2018,10,5,10,30,896.0,88.0,1.3,22.5,697.0,291.24,191.6
2018,10,5,10,45,900.5,89.0,1.25,23.25,715.0,345.92,238.47
2018,10,5,11,0,905.0,90.0,1.2,24.0,733.0,399.84,284.14
2018,10,5,11,15,905.0,92.0,1.25,24.35,743.0,451.78,327.97
2018,10,5,11,30,905.0,94.0,1.3,24.7,753.0,502.13,369.35
2018,10,5,11,45,783.5,130.0,1.3,25.05,702.0,518.44,385.04
2018,10,5,12,0,662.0,166.0,1.3,25.4,651.0,523.46,391.05
2018,10,5,12,15,529.5,218.5,1.4,25.35,604.5,522.16,392.03
2018,10,5,12,30,397.0,271.0,1.5,25.3,558.0,512.58,385.78
2018,10,5,12,45,602.5,199.0,1.6,25.25,626.0,614.73,463.19
2018,10,5,13,0,808.0,127.0,1.7,25.2,694.0,717.86,539.72
2018,10,5,13,15,784.5,130.5,1.85,25.35,667.5,734.36,552.52
2018,10,5,13,30,761.0,134.0,2.0,25.5,641.0,746.78,562.89
2018,10,5,13,45,776.5,121.5,2.1,25.65,620.5,770.06,580.08
2018,10,5,14,0,792.0,109.0,2.2,25.8,600.0,790.38,595.26
2018,10,5,14,15,793.0,101.5,2.3,25.55,569.5,800.98,604.88
2018,10,5,14,30,794.0,94.0,2.4,25.3,539.0,808.13,612.39
2018,10,5,14,45,779.5,90.5,2.45,25.05,501.0,803.21,611.37
2018,10,5,15,0,765.0,87.0,2.5,24.8,463.0,794.78,608.07
2018,10,5,15,15,753.5,80.0,2.5,24.8,421.0,781.34,600.34
2018,10,5,15,30,742.0,73.0,2.5,24.8,379.0,764.56,590.17
2018,10,5,15,45,707.5,69.0,2.6,24.2,331.5,728.53,567.84
2018,10,5,16,0,673.0,65.0,2.7,23.6,284.0,695.48,546.77
2018,10,5,16,15,619.5,59.5,2.6,22.9,235.0,637.66,505.27
2018,10,5,16,30,566.0,54.0,2.5,22.2,186.0,578.97,461.03
2018,10,5,16,45,482.5,47.0,2.4,21.55,140.0,493.7,393.64
2018,10,5,17,0,399.0,40.0,2.3,20.9,94.0,409.96,323.2
2018,10,5,17,15,259.5,28.5,2.6,20.35,57.5,281.33,196.61
2018,10,5,17,30,120.0,17.0,2.9,19.8,21.0,101.66,0.0
2018,10,5,17,45,60.0,8.5,3.2,19.25,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,17.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,5,45,11.5,1.5,1.2,12.2,1.0,0.0,0.0
2018,10,6,6,0,23.0,3.0,1.2,12.3,2.0,0.0,0.0
2018,10,6,6,15,174.5,13.0,1.5,13.1,23.5,11.1,0.0
2018,10,6,6,30,326.0,23.0,1.8,13.9,45.0,19.25,4.23
2018,10,6,6,45,441.5,30.0,2.05,14.7,87.0,26.87,17.2
2018,10,6,7,0,557.0,37.0,2.3,15.5,129.0,32.86,23.16
2018,10,6,7,15,624.0,42.5,2.35,16.3,178.5,37.34,27.39
2018,10,6,7,30,691.0,48.0,2.4,17.1,228.0,41.84,31.45
2018,10,6,7,45,734.5,51.0,2.4,17.9,278.0,44.11,33.39
2018,10,6,8,0,778.0,54.0,2.4,18.7,328.0,46.43,35.29
2018,10,6,8,15,807.0,57.0,2.6,19.5,376.0,54.78,42.36
2018,10,6,8,30,836.0,60.0,2.8,20.3,424.0,57.65,44.58
2018,10,6,8,45,857.0,62.0,3.0,21.05,468.5,59.62,46.0
2018,10,6,9,0,878.0,64.0,3.2,21.8,513.0,61.52,47.33
2018,10,6,9,15,890.5,67.5,3.35,22.25,552.5,64.22,49.42
2018,10,6,9,30,903.0,71.0,3.5,22.7,592.0,66.81,51.39
2018,10,6,9,45,911.0,74.5,3.6,23.15,625.5,118.07,62.52
2018,10,6,10,0,919.0,78.0,3.7,23.6,659.0,177.31,98.07
2018,10,6,10,15,928.0,78.5,3.8,23.9,685.5,234.93,142.56
2018,10,6,10,30,937.0,79.0,3.9,24.2,712.0,292.68,191.74
2018,10,6,10,45,944.0,79.5,4.0,24.5,732.0,349.73,241.95
2018,10,6,11,0,951.0,80.0,4.1,24.8,752.0,406.21,291.6
2018,10,6,11,15,954.5,80.0,4.2,25.05,763.0,460.06,338.51
2018,10,6,11,30,958.0,80.0,4.3,25.3,774.0,512.48,383.2
2018,10,6,11,45,959.5,79.5,4.4,25.5,776.5,561.8,424.48
2018,10,6,12,0,961.0,79.0,4.5,25.7,779.0,609.04,463.26
2018,10,6,12,15,959.5,79.0,4.6,25.85,773.5,652.68,498.6
2018,10,6,12,30,958.0,79.0,4.7,26.0,768.0,693.63,531.24
2018,10,6,12,45,954.5,78.5,4.85,26.1,754.5,729.88,560.27
2018,10,6,13,0,951.0,78.0,5.0,26.2,741.0,762.96,585.98
2018,10,6,13,15,946.0,76.5,5.05,26.25,719.5,790.6,606.3
2018,10,6,13,30,941.0,75.0,5.1,26.3,698.0,814.71,624.24
2018,10,6,13,45,932.0,73.5,5.2,26.3,668.5,832.06,637.92
2018,10,6,14,0,923.0,72.0,5.3,26.3,639.0,845.62,649.12
2018,10,6,14,15,911.0,70.5,5.35,26.25,603.5,852.89,655.92
2018,10,6,14,30,899.0,69.0,5.4,26.2,568.0,856.36,660.22
2018,10,6,14,45,883.0,67.0,5.45,26.1,527.0,852.05,659.26
2018,10,6,15,0,867.0,65.0,5.5,26.0,486.0,844.07,655.78
2018,10,6,15,15,844.0,63.0,5.5,26.0,440.5,826.54,644.9
2018,10,6,15,30,821.0,61.0,5.5,26.0,395.0,814.74,638.06
2018,10,6,15,45,784.5,58.0,5.35,25.55,345.0,777.94,612.97
2018,10,6,16,0,748.0,55.0,5.2,25.1,295.0,738.51,585.18
2018,10,6,16,15,690.5,51.5,4.8,24.45,243.5,678.49,540.04
2018,10,6,16,30,633.0,48.0,4.4,23.8,192.0,617.1,491.83
2018,10,6,16,45,545.0,42.0,3.95,23.15,144.0,535.23,425.58
2018,10,6,17,0,457.0,36.0,3.5,22.5,96.0,448.98,351.4
2018,10,6,17,15,304.0,25.5,3.4,21.85,58.0,307.54,203.47
2018,10,6,17,30,151.0,15.0,3.3,21.2,20.0,121.9,0.0
2018,10,6,17,45,75.5,7.5,3.2,20.55,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,19.7,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,19.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,19.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,19.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,19.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,19.3,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,19.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,18.35,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,6,15,146.5,11.5,4.0,14.2,21.0,9.82,0.0
2018,10,7,6,30,293.0,23.0,4.2,14.7,42.0,19.27,2.57
2018,10,7,6,45,421.5,31.5,4.45,15.15,85.5,25.96,16.25
2018,10,7,7,0,550.0,40.0,4.7,15.6,129.0,35.64,25.5
2018,10,7,7,15,618.0,46.0,5.0,16.3,179.0,40.42,30.05
2018,10,7,7,30,686.0,52.0,5.3,17.0,229.0,45.23,34.42
2018,10,7,7,45,729.0,56.5,5.55,17.65,279.5,48.57,37.34
2018,10,7,8,0,772.0,61.0,5.8,18.3,330.0,51.91,40.13
2018,10,7,8,15,801.0,64.5,5.9,18.95,378.5,54.28,42.01
2018,10,7,8,30,830.0,68.0,6.0,19.6,427.0,56.63,43.83
2018,10,7,8,45,850.5,70.5,6.05,20.25,471.0,65.42,51.17
2018,10,7,9,0,871.0,73.0,6.1,20.9,515.0,67.55,52.72
2018,10,7,9,15,886.5,75.5,6.15,21.45,555.0,69.52,54.14
2018,10,7,9,30,902.0,78.0,6.2,22.0,595.0,71.41,55.48
2018,10,7,9,45,913.0,79.0,6.2,22.55,628.0,119.51,64.52
2018,10,7,10,0,924.0,80.0,6.2,23.1,661.0,177.56,98.73
2018,10,7,10,15,925.0,83.0,6.2,23.5,684.5,235.81,144.17
2018,10,7,10,30,926.0,86.0,6.2,23.9,708.0,293.39,193.81
2018,10,7,10,45,923.5,90.5,6.2,24.3,725.0,350.2,244.44
2018,10,7,11,0,921.0,95.0,6.2,24.7,742.0,405.59,293.78
2018,10,7,11,15,918.0,97.5,6.15,25.0,750.5,457.58,339.66
2018,10,7,11,30,915.0,100.0,6.1,25.3,759.0,507.66,382.89
2018,10,7,11,45,908.5,103.0,6.05,25.6,759.0,554.32,422.31
2018,10,7,12,0,902.0,106.0,6.0,25.9,759.0,598.43,458.66
2018,10,7,12,15,907.0,102.5,6.0,26.2,755.0,640.87,493.01
2018,10,7,12,30,912.0,99.0,6.0,26.5,751.0,681.11,524.99
2018,10,7,12,45,916.0,95.0,5.95,26.75,739.5,717.77,553.7
2018,10,7,13,0,920.0,91.0,5.9,27.0,728.0,751.72,579.93
2018,10,7,13,15,907.0,92.5,5.9,27.1,704.5,775.89,597.65
2018,10,7,13,30,894.0,94.0,5.9,27.2,681.0,796.37,612.84
2018,10,7,13,45,875.0,95.0,5.9,27.3,649.5,807.86,621.71
2018,10,7,14,0,856.0,96.0,5.9,27.4,618.0,823.26,633.56
2018,10,7,14,15,840.0,95.0,5.85,27.4,582.5,827.76,637.77
2018,10,7,14,30,824.0,94.0,5.8,27.4,547.0,828.46,639.46
2018,10,7,14,45,802.0,91.5,5.75,27.4,505.5,818.55,633.65
2018,10,7,15,0,780.0,89.0,5.7,27.4,464.0,804.94,625.28
2018,10,7,15,15,753.0,85.0,5.7,27.4,418.5,781.72,610.11
2018,10,7,15,30,726.0,81.0,5.7,27.4,373.0,760.72,596.37
2018,10,7,15,45,696.0,74.0,5.05,26.95,325.0,725.46,570.12
2018,10,7,16,0,666.0,67.0,4.4,26.5,277.0,687.69,541.33
2018,10,7,16,15,618.0,60.0,3.95,25.5,228.5,632.79,501.07
2018,10,7,16,30,570.0,53.0,3.5,24.5,180.0,576.85,457.88
2018,10,7,16,45,505.5,44.5,3.05,23.55,135.5,505.28,399.83
2018,10,7,17,0,441.0,36.0,2.6,22.6,91.0,434.85,337.57
2018,10,7,17,15,270.5,24.5,2.6,21.85,53.5,276.93,169.01
2018,10,7,17,30,100.0,13.0,2.6,21.1,16.0,82.98,0.0
2018,10,7,17,45,50.0,6.5,2.55,20.4,8.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,8,6,15,152.5,10.5,2.25,14.05,20.0,8.96,0.0
2018,10,8,6,30,305.0,21.0,2.5,14.9,40.0,17.55,0.0
2018,10,8,6,45,434.5,29.0,2.8,15.7,83.0,26.04,16.18
2018,10,8,7,0,564.0,37.0,3.1,16.5,126.0,33.01,23.1
2018,10,8,7,15,630.0,41.5,3.35,17.2,174.5,36.6,26.58
2018,10,8,7,30,696.0,46.0,3.6,17.9,223.0,40.28,29.94
2018,10,8,7,45,737.0,50.0,3.8,18.6,272.5,43.4,32.65
2018,10,8,8,0,778.0,54.0,4.0,19.3,322.0,46.5,35.25
2018,10,8,8,15,806.0,56.5,4.05,20.0,369.0,54.34,41.89
2018,10,8,8,30,834.0,59.0,4.1,20.7,416.0,56.86,43.83
2018,10,8,8,45,852.5,61.5,4.1,21.4,459.5,59.16,45.56
2018,10,8,9,0,871.0,64.0,4.1,22.1,503.0,61.38,47.19
2018,10,8,9,15,885.5,65.5,4.05,22.75,541.5,62.76,48.1
2018,10,8,9,30,900.0,67.0,4.0,23.4,580.0,64.09,48.97
2018,10,8,9,45,910.0,69.0,3.95,24.0,612.5,110.72,57.77
2018,10,8,10,0,920.0,71.0,3.9,24.6,645.0,168.86,91.36
2018,10,8,10,15,927.5,71.5,3.9,25.1,670.5,225.97,134.86
2018,10,8,10,30,935.0,72.0,3.9,25.6,696.0,283.03,183.05
2018,10,8,10,45,939.5,73.0,3.9,26.1,714.5,339.32,232.26
2018,10,8,11,0,944.0,74.0,3.9,26.6,733.0,394.8,280.64
2018,10,8,11,15,947.0,74.5,3.85,26.95,743.5,448.21,326.65
2018,10,8,11,30,950.0,75.0,3.8,27.3,754.0,500.17,370.31
2018,10,8,11,45,950.5,75.0,3.75,27.6,756.5,548.76,410.29
2018,10,8,12,0,951.0,75.0,3.7,27.9,759.0,595.23,447.5
2018,10,8,12,15,949.5,74.5,3.6,28.05,753.0,637.7,480.93
2018,10,8,12,30,948.0,74.0,3.5,28.2,747.0,677.48,511.53
2018,10,8,12,45,944.0,74.0,3.4,28.4,733.5,713.24,538.42
2018,10,8,13,0,940.0,74.0,3.3,28.6,720.0,745.86,562.01
2018,10,8,13,15,934.5,73.0,3.2,28.65,699.0,773.06,580.72
2018,10,8,13,30,929.0,72.0,3.1,28.7,678.0,796.78,597.04
2018,10,8,13,45,920.5,71.0,2.95,28.7,649.5,814.6,609.19
2018,10,8,14,0,912.0,70.0,2.8,28.7,621.0,828.73,618.88
2018,10,8,14,15,900.0,68.5,2.7,28.65,586.0,835.69,624.22
2018,10,8,14,30,888.0,67.0,2.6,28.6,551.0,838.88,627.18
2018,10,8,14,45,871.5,65.0,2.55,28.55,510.5,833.95,625.1
2018,10,8,15,0,855.0,63.0,2.5,28.5,470.0,825.4,620.69
2018,10,8,15,15,832.0,60.5,2.5,28.5,424.5,807.16,609.86
2018,10,8,15,30,809.0,58.0,2.5,28.5,379.0,785.74,596.69
2018,10,8,15,45,775.0,55.0,2.1,28.0,330.5,760.11,578.61
2018,10,8,16,0,741.0,52.0,1.7,27.5,282.0,723.07,551.56
2018,10,8,16,15,690.0,48.0,1.45,26.75,232.5,668.27,512.3
2018,10,8,16,30,639.0,44.0,1.2,26.0,183.0,612.13,469.9
2018,10,8,16,45,556.0,38.0,1.0,25.2,136.0,527.03,404.07
2018,10,8,17,0,473.0,32.0,0.8,24.4,89.0,442.54,332.7
2018,10,8,17,15,315.0,22.5,0.9,23.6,53.0,303.79,160.86
2018,10,8,17,30,157.0,13.0,1.0,22.8,17.0,123.38,0.0
2018,10,8,17,45,78.5,6.5,1.1,22.0,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.05,13.65,18.5,9.39,0.0
2018,10,9,6,30,252.0,22.0,1.1,14.4,37.0,18.46,0.0
2018,10,9,6,45,382.0,30.5,1.1,15.15,78.0,25.1,15.33
2018,10,9,7,0,512.0,39.0,1.1,15.9,119.0,31.83,22.14
2018,10,9,7,15,583.5,45.0,1.0,16.55,167.0,39.46,29.19
