Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,7,30,460.0,47.0,3.8,9.0,113.0,38.89,28.84
2018,11,8,7,45,543.0,55.0,4.05,9.85,159.5,44.75,34.58
2018,11,8,8,0,626.0,63.0,4.3,10.7,206.0,50.63,40.08
2018,11,8,8,15,677.5,68.0,4.35,11.65,252.0,53.85,42.99
2018,11,8,8,30,729.0,73.0,4.4,12.6,298.0,57.12,45.8
2018,11,8,8,45,766.0,76.0,4.45,13.6,341.0,58.78,47.07
2018,11,8,9,0,803.0,79.0,4.5,14.6,384.0,65.97,53.17
2018,11,8,9,15,827.0,82.0,4.55,15.45,422.5,67.74,54.44
2018,11,8,9,30,851.0,85.0,4.6,16.3,461.0,69.54,55.72
2018,11,8,9,45,874.0,87.0,4.65,17.15,496.0,70.61,56.35
2018,11,8,10,0,897.0,89.0,4.7,18.0,531.0,105.62,61.15
2018,11,8,10,15,908.5,90.5,4.7,18.6,557.0,161.42,90.87
2018,11,8,10,30,920.0,92.0,4.7,19.2,583.0,217.66,132.59
2018,11,8,10,45,926.5,94.0,4.65,19.75,601.0,273.46,179.74
2018,11,8,11,0,933.0,96.0,4.6,20.3,619.0,328.71,228.6
2018,11,8,11,15,937.0,96.0,4.55,20.7,628.5,380.67,275.41
2018,11,8,11,30,941.0,96.0,4.5,21.1,638.0,431.28,320.58
2018,11,8,11,45,942.0,96.0,4.4,21.5,640.0,479.07,362.53
2018,11,8,12,0,943.0,96.0,4.3,21.9,642.0,524.81,401.7
2018,11,8,12,15,943.5,94.5,4.2,22.2,635.5,565.29,436.13
2018,11,8,12,30,944.0,93.0,4.1,22.5,629.0,603.7,468.05
2018,11,8,12,45,942.5,90.5,4.0,22.85,615.0,637.3,495.51
2018,11,8,13,0,941.0,88.0,3.9,23.2,601.0,667.87,520.06
2018,11,8,13,15,929.5,88.0,3.75,23.4,578.0,695.92,542.15
2018,11,8,13,30,918.0,88.0,3.6,23.6,555.0,716.64,558.51
2018,11,8,13,45,901.0,87.0,3.5,23.75,524.5,728.78,568.65
2018,11,8,14,0,884.0,86.0,3.4,23.9,494.0,736.92,575.6
2018,11,8,14,15,863.0,83.5,3.15,23.85,457.5,736.59,575.38
2018,11,8,14,30,842.0,81.0,2.9,23.8,421.0,732.28,572.25
2018,11,8,14,45,812.0,78.0,2.65,23.75,379.0,716.91,560.94
2018,11,8,15,0,782.0,75.0,2.4,23.7,337.0,697.67,546.56
2018,11,8,15,15,739.5,70.0,2.4,23.7,291.5,669.92,526.65
2018,11,8,15,30,697.0,65.0,2.4,23.7,246.0,633.53,499.38
2018,11,8,15,45,604.5,59.5,1.8,21.45,195.0,556.94,441.84
2018,11,8,16,0,512.0,54.0,1.2,19.2,144.0,478.58,379.96
2018,11,8,16,15,342.5,44.0,1.3,18.15,96.5,339.92,268.57
2018,11,8,16,30,173.0,34.0,1.4,17.1,49.0,210.3,146.8
2018,11,8,16,45,96.0,19.5,1.5,16.05,27.0,81.75,0.0
2018,11,8,17,0,19.0,5.0,1.6,15.0,5.0,4.27,0.0
2018,11,8,17,15,9.5,2.5,1.65,14.55,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,6,45,119.5,11.5,1.3,7.6,17.5,9.82,0.0
2018,11,9,7,0,239.0,23.0,1.2,8.0,35.0,19.66,0.0
2018,11,9,7,15,379.0,33.5,1.1,8.95,75.5,28.13,17.5
2018,11,9,7,30,519.0,44.0,1.0,9.9,116.0,36.59,26.7
2018,11,9,7,45,596.0,50.5,0.95,10.8,162.5,41.31,31.4
2018,11,9,8,0,673.0,57.0,0.9,11.7,209.0,46.1,35.91
2018,11,9,8,15,718.5,62.0,0.9,12.45,254.5,53.94,42.97
2018,11,9,8,30,764.0,67.0,0.9,13.2,300.0,57.64,46.18
2018,11,9,8,45,791.0,70.5,0.95,14.0,341.0,59.91,48.02
2018,11,9,9,0,818.0,74.0,1.0,14.8,382.0,62.22,49.83
2018,11,9,9,15,793.0,89.0,1.15,15.4,411.0,66.84,53.67
2018,11,9,9,30,768.0,104.0,1.3,16.0,440.0,76.25,61.65
2018,11,9,9,45,724.5,125.0,1.45,16.6,459.5,89.55,72.92
2018,11,9,10,0,681.0,146.0,1.6,17.2,479.0,128.53,86.11
2018,11,9,10,15,699.5,149.5,1.6,17.6,506.0,175.97,111.38
2018,11,9,10,30,718.0,153.0,1.6,18.0,533.0,225.04,146.86
2018,11,9,10,45,728.5,155.0,1.65,18.4,551.0,272.65,185.95
2018,11,9,11,0,739.0,157.0,1.7,18.8,569.0,320.49,227.04
2018,11,9,11,15,745.0,158.0,1.65,19.2,579.0,366.12,266.71
2018,11,9,11,30,751.0,159.0,1.6,19.6,589.0,411.04,305.29
2018,11,9,11,45,753.5,159.0,1.6,19.95,591.0,452.74,340.88
2018,11,9,12,0,756.0,159.0,1.6,20.3,593.0,492.93,374.44
2018,11,9,12,15,753.0,158.0,1.55,20.55,586.5,527.83,403.19
2018,11,9,12,30,750.0,157.0,1.5,20.8,580.0,560.38,429.43
2018,11,9,12,45,742.5,154.5,1.45,21.1,565.0,586.5,450.25
2018,11,9,13,0,735.0,152.0,1.4,21.4,550.0,609.65,468.42
2018,11,9,13,15,724.5,149.0,1.35,21.4,528.5,627.39,482.84
2018,11,9,13,30,714.0,146.0,1.3,21.4,507.0,641.85,494.66
2018,11,9,13,45,699.0,141.5,1.25,21.45,478.5,648.48,500.61
2018,11,9,14,0,684.0,137.0,1.2,21.5,450.0,651.59,503.95
2018,11,9,14,15,660.5,131.0,1.1,21.25,415.0,643.67,499.38
2018,11,9,14,30,637.0,125.0,1.0,21.0,380.0,632.09,492.06
2018,11,9,14,45,604.5,117.5,0.9,20.7,340.0,608.93,476.16
2018,11,9,15,0,572.0,110.0,0.8,20.4,300.0,579.71,455.54
2018,11,9,15,15,515.5,100.0,0.8,20.4,253.5,531.16,420.14
2018,11,9,15,30,459.0,90.0,0.8,20.4,207.0,480.58,382.0
2018,11,9,15,45,382.0,77.0,0.8,18.8,161.5,409.76,328.65
2018,11,9,16,0,305.0,64.0,0.8,17.2,116.0,338.76,272.32
2018,11,9,16,15,207.0,47.5,0.8,16.55,78.0,248.67,196.55
2018,11,9,16,30,109.0,31.0,0.8,15.9,40.0,142.76,96.08
2018,11,9,16,45,60.0,17.0,0.85,15.3,21.5,55.02,0.0
2018,11,9,17,0,11.0,3.0,0.9,14.7,3.0,0.0,0.0
2018,11,9,17,15,5.5,1.5,0.9,14.4,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,6,45,28.5,7.0,1.05,6.35,8.5,5.97,0.0
2018,11,10,7,0,57.0,14.0,1.1,6.1,17.0,11.26,0.0
2018,11,10,7,15,126.0,33.0,1.15,6.5,47.5,25.71,15.33
2018,11,10,7,30,195.0,52.0,1.2,6.9,78.0,39.82,29.82
2018,11,10,7,45,256.5,69.5,1.2,7.35,117.5,52.06,41.49
2018,11,10,8,0,318.0,87.0,1.2,7.8,157.0,64.39,52.99
2018,11,10,8,15,369.0,101.0,1.4,8.45,199.0,73.88,61.66
2018,11,10,8,30,420.0,115.0,1.6,9.1,241.0,83.16,69.93
2018,11,10,8,45,453.5,124.0,1.75,9.7,277.5,88.66,74.67
2018,11,10,9,0,487.0,133.0,1.9,10.3,314.0,94.07,79.22
2018,11,10,9,15,509.5,137.5,1.85,11.0,343.5,96.3,80.84
2018,11,10,9,30,532.0,142.0,1.8,11.7,373.0,98.54,82.43
2018,11,10,9,45,573.0,150.0,1.75,12.4,414.5,103.28,86.2
2018,11,10,10,0,614.0,158.0,1.7,13.1,456.0,129.75,90.92
2018,11,10,10,15,630.5,161.0,1.7,13.85,480.0,175.97,116.18
2018,11,10,10,30,647.0,164.0,1.7,14.6,504.0,220.55,148.37
2018,11,10,10,45,662.0,165.0,1.7,15.35,522.0,264.54,184.28
2018,11,10,11,0,677.0,166.0,1.7,16.1,540.0,309.35,222.54
2018,11,10,11,15,683.5,166.5,1.75,16.65,549.5,351.68,259.72
2018,11,10,11,30,690.0,167.0,1.8,17.2,559.0,393.45,296.13
2018,11,10,11,45,693.5,166.0,1.9,17.7,561.0,431.97,329.62
2018,11,10,12,0,697.0,165.0,2.0,18.2,563.0,469.18,361.4
2018,11,10,12,15,658.5,176.0,2.0,18.35,548.5,494.76,383.94
2018,11,10,12,30,620.0,187.0,2.0,18.5,534.0,511.75,399.29
2018,11,10,12,45,566.0,199.5,2.0,18.65,510.5,521.2,408.24
2018,11,10,13,0,512.0,212.0,2.0,18.8,487.0,525.53,412.79
2018,11,10,13,15,504.5,206.0,1.9,18.85,468.0,536.85,422.55
2018,11,10,13,30,497.0,200.0,1.8,18.9,449.0,545.73,430.22
2018,11,10,13,45,485.5,191.0,1.75,18.95,423.0,546.51,431.99
2018,11,10,14,0,474.0,182.0,1.7,19.0,397.0,544.61,431.69
2018,11,10,14,15,453.5,170.5,1.45,18.65,364.0,531.15,422.22
2018,11,10,14,30,433.0,159.0,1.2,18.3,331.0,514.89,410.41
2018,11,10,14,45,406.0,146.0,1.0,17.95,294.5,489.7,391.75
2018,11,10,15,0,379.0,133.0,0.8,17.6,258.0,462.08,370.81
2018,11,10,15,15,340.0,118.0,0.8,17.6,218.5,407.61,329.6
2018,11,10,15,30,301.0,103.0,0.8,17.6,179.0,365.5,296.56
2018,11,10,15,45,254.5,84.0,0.8,16.25,139.5,310.82,253.52
2018,11,10,16,0,208.0,65.0,0.8,14.9,100.0,255.06,207.67
2018,11,10,16,15,152.5,45.5,0.85,14.6,67.0,190.98,151.87
2018,11,10,16,30,97.0,26.0,0.9,14.3,34.0,121.93,79.43
2018,11,10,16,45,53.0,14.0,0.9,13.95,18.0,47.58,0.0
2018,11,10,17,0,9.0,2.0,0.9,13.6,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,11,11,6,45,66.5,9.0,2.8,5.6,12.0,7.68,0.0
2018,11,11,7,0,133.0,18.0,2.9,5.9,24.0,15.36,0.0
2018,11,11,7,15,257.0,32.5,3.15,6.8,60.5,25.3,14.48
2018,11,11,7,30,381.0,47.0,3.4,7.7,97.0,39.02,28.87
2018,11,11,7,45,464.5,57.0,3.65,8.6,141.5,46.49,36.19
2018,11,11,8,0,548.0,67.0,3.9,9.5,186.0,53.9,43.15
2018,11,11,8,15,604.0,73.5,3.9,10.35,231.0,58.13,47.04
2018,11,11,8,30,660.0,80.0,3.9,11.2,276.0,62.39,50.8
2018,11,11,8,45,701.0,84.5,3.9,12.1,319.0,64.96,52.9
2018,11,11,9,0,742.0,89.0,3.9,13.0,362.0,67.59,54.98
2018,11,11,9,15,758.0,94.5,3.75,13.85,397.5,70.7,57.45
2018,11,11,9,30,774.0,100.0,3.6,14.7,433.0,73.77,59.85
2018,11,11,9,45,781.0,106.5,3.45,15.5,462.5,77.4,62.73
2018,11,11,10,0,788.0,113.0,3.3,16.3,492.0,104.98,66.97
2018,11,11,10,15,801.0,114.5,3.15,16.95,516.0,155.7,92.25
2018,11,11,10,30,814.0,116.0,3.0,17.6,540.0,207.18,129.23
2018,11,11,10,45,814.5,118.0,2.85,18.2,553.5,257.01,170.85
2018,11,11,11,0,815.0,120.0,2.7,18.8,567.0,305.85,213.76
2018,11,11,11,15,822.5,119.0,2.65,19.2,576.5,353.17,255.85
2018,11,11,11,30,830.0,118.0,2.6,19.6,586.0,402.2,298.83
2018,11,11,11,45,768.5,126.5,2.55,19.95,561.0,425.8,322.6
2018,11,11,12,0,707.0,135.0,2.5,20.3,536.0,445.04,341.71
2018,11,11,12,15,714.5,131.5,2.5,20.5,533.0,480.13,371.65
2018,11,11,12,30,722.0,128.0,2.5,20.7,530.0,513.72,399.75
2018,11,11,12,45,771.5,119.5,2.5,20.9,539.5,564.2,439.97
2018,11,11,13,0,821.0,111.0,2.5,21.1,549.0,613.8,478.95
2018,11,11,13,15,827.0,108.0,2.45,21.1,534.5,642.96,502.38
2018,11,11,13,30,833.0,105.0,2.4,21.1,520.0,669.54,523.72
2018,11,11,13,45,820.5,101.5,2.4,21.15,491.0,680.44,533.49
2018,11,11,14,0,808.0,98.0,2.4,21.2,462.0,691.46,543.18
2018,11,11,14,15,788.0,94.0,2.25,21.0,427.0,689.91,543.27
2018,11,11,14,30,768.0,90.0,2.1,20.8,392.0,684.68,540.37
2018,11,11,14,45,740.0,85.0,1.95,20.6,352.0,668.92,529.18
2018,11,11,15,0,712.0,80.0,1.8,20.4,312.0,649.72,515.18
2018,11,11,15,15,668.0,74.5,1.8,20.4,268.0,614.95,489.6
2018,11,11,15,30,624.0,69.0,1.8,20.4,224.0,577.23,460.75
2018,11,11,15,45,559.5,60.5,1.4,18.5,179.0,518.74,415.6
2018,11,11,16,0,495.0,52.0,1.0,16.6,134.0,458.55,366.48
2018,11,11,16,15,391.5,41.5,1.05,15.95,93.5,368.03,289.62
2018,11,11,16,30,288.0,31.0,1.1,15.3,53.0,272.6,173.41
2018,11,11,16,45,161.5,18.0,1.15,14.7,28.5,123.47,0.0
2018,11,11,17,0,35.0,5.0,1.2,14.1,4.0,0.0,0.0
2018,11,11,17,15,17.5,2.5,1.25,13.8,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,45,69.5,8.5,1.6,5.05,11.5,7.26,0.0
2018,11,12,7,0,139.0,17.0,1.6,5.3,23.0,14.51,0.0
2018,11,12,7,15,261.5,31.0,1.65,6.55,58.5,25.9,14.42
2018,11,12,7,30,384.0,45.0,1.7,7.8,94.0,37.36,27.34
2018,11,12,7,45,462.0,54.5,1.75,9.05,137.0,44.42,34.26
2018,11,12,8,0,540.0,64.0,1.8,10.3,180.0,51.43,40.79
2018,11,12,8,15,591.5,71.0,1.95,11.25,223.5,56.12,45.07
2018,11,12,8,30,643.0,78.0,2.1,12.2,267.0,60.79,49.16
2018,11,12,8,45,678.0,84.0,2.2,13.15,308.5,64.49,52.27
2018,11,12,9,0,713.0,90.0,2.3,14.1,350.0,68.17,55.27
2018,11,12,9,15,725.0,97.5,2.25,14.75,384.5,72.68,59.0
2018,11,12,9,30,737.0,105.0,2.2,15.4,419.0,77.1,62.61
2018,11,12,9,45,738.0,113.5,2.15,16.05,447.0,82.02,66.62
2018,11,12,10,0,739.0,122.0,2.1,16.7,475.0,107.42,70.95
2018,11,12,10,15,753.5,125.0,2.1,17.25,500.0,156.72,95.15
2018,11,12,10,30,768.0,128.0,2.1,17.8,525.0,207.07,130.83
2018,11,12,10,45,778.0,129.5,2.05,18.4,542.5,256.17,170.92
2018,11,12,11,0,788.0,131.0,2.0,19.0,560.0,305.33,213.19
2018,11,12,11,15,794.0,131.0,1.95,19.5,569.5,351.86,254.07
2018,11,12,11,30,800.0,131.0,1.9,20.0,579.0,397.52,293.81
2018,11,12,11,45,802.5,130.5,1.85,20.55,581.0,440.27,330.47
2018,11,12,12,0,805.0,130.0,1.8,21.1,583.0,481.39,364.86
2018,11,12,12,15,789.0,134.0,1.75,21.4,574.0,515.91,393.76
2018,11,12,12,30,773.0,138.0,1.7,21.7,565.0,547.18,419.34
2018,11,12,12,45,748.5,142.0,1.65,22.0,547.0,570.4,438.27
2018,11,12,13,0,724.0,146.0,1.6,22.3,529.0,589.67,453.74
2018,11,12,13,15,714.5,142.5,1.5,22.35,508.0,607.15,467.8
2018,11,12,13,30,705.0,139.0,1.4,22.4,487.0,621.46,479.23
2018,11,12,13,45,691.5,134.0,1.35,22.45,459.5,628.43,485.51
2018,11,12,14,0,678.0,129.0,1.3,22.5,432.0,631.99,489.24
2018,11,12,14,15,655.5,123.0,1.15,22.15,398.0,624.86,485.04
2018,11,12,14,30,633.0,117.0,1.0,21.8,364.0,614.18,478.08
2018,11,12,14,45,602.0,110.0,0.85,21.5,325.5,592.94,463.01
2018,11,12,15,0,571.0,103.0,0.7,21.2,287.0,568.32,445.04
2018,11,12,15,15,525.0,93.5,0.7,21.2,244.5,524.94,413.53
2018,11,12,15,30,479.0,84.0,0.7,21.2,202.0,483.14,381.94
2018,11,12,15,45,415.0,72.5,0.85,19.5,160.0,424.31,338.82
2018,11,12,16,0,351.0,61.0,1.0,17.8,118.0,365.18,292.3
2018,11,12,16,15,262.0,45.0,1.0,17.25,80.0,282.69,221.32
2018,11,12,16,30,173.0,29.0,1.0,16.7,42.0,194.22,115.91
2018,11,12,16,45,91.5,15.5,1.05,16.15,22.0,74.22,0.0
2018,11,12,17,0,10.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,11,12,17,15,5.0,1.0,1.1,15.25,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.2,8.1,6.0,0.0,0.0
2018,11,13,7,0,11.0,12.0,1.2,8.1,12.0,10.24,0.0
2018,11,13,7,15,11.0,28.0,1.15,8.5,28.5,22.43,11.01
2018,11,13,7,30,11.0,44.0,1.1,8.9,45.0,34.91,24.99
2018,11,13,7,45,23.0,61.0,1.05,9.3,65.0,47.32,36.78
2018,11,13,8,0,35.0,78.0,1.0,9.7,85.0,59.83,48.41
2018,11,13,8,15,59.5,96.0,1.35,10.4,111.5,72.84,60.21
2018,11,13,8,30,84.0,114.0,1.7,11.1,138.0,83.58,69.76
2018,11,13,8,45,76.5,129.0,2.05,11.75,153.5,96.14,80.76
2018,11,13,9,0,69.0,144.0,2.4,12.4,169.0,106.41,89.55
2018,11,13,9,15,52.0,153.0,2.35,13.1,173.0,112.85,94.81
2018,11,13,9,30,35.0,162.0,2.3,13.8,177.0,119.07,99.8
2018,11,13,9,45,80.0,179.5,2.3,14.45,216.5,130.79,109.52
2018,11,13,10,0,125.0,197.0,2.3,15.1,256.0,141.35,110.84
2018,11,13,10,15,123.5,205.0,2.25,15.75,266.0,158.42,121.68
2018,11,13,10,30,122.0,213.0,2.2,16.4,276.0,175.25,134.2
2018,11,13,10,45,123.0,224.5,2.15,17.05,289.5,194.74,149.62
2018,11,13,11,0,124.0,236.0,2.1,17.7,303.0,214.57,165.62
2018,11,13,11,15,113.0,241.5,2.1,17.85,303.5,226.79,176.34
2018,11,13,11,30,102.0,247.0,2.1,18.0,304.0,236.09,184.61
2018,11,13,11,45,126.0,247.0,2.05,18.15,317.5,257.34,201.65
2018,11,13,12,0,150.0,247.0,2.0,18.3,331.0,278.59,218.84
2018,11,13,12,15,132.5,241.0,1.9,18.25,314.5,276.46,218.0
2018,11,13,12,30,115.0,235.0,1.8,18.2,298.0,272.25,215.37
2018,11,13,12,45,77.0,221.5,1.65,18.1,263.5,239.55,189.92
2018,11,13,13,0,39.0,208.0,1.5,18.0,229.0,210.49,166.9
2018,11,13,13,15,56.5,205.0,1.35,17.8,233.5,223.01,177.64
2018,11,13,13,30,74.0,202.0,1.2,17.6,238.0,236.61,189.15
2018,11,13,13,45,127.5,195.0,1.0,17.4,253.0,282.91,227.09
2018,11,13,14,0,181.0,188.0,0.8,17.2,268.0,319.89,257.18
2018,11,13,14,15,187.5,171.5,0.75,16.8,249.0,314.29,253.79
2018,11,13,14,30,194.0,155.0,0.7,16.4,230.0,307.65,249.81
2018,11,13,14,45,266.5,131.5,0.65,16.0,223.0,353.32,288.0
2018,11,13,15,0,339.0,108.0,0.6,15.6,216.0,400.06,325.92
2018,11,13,15,15,295.5,98.0,0.6,15.6,182.5,345.11,282.47
2018,11,13,15,30,252.0,88.0,0.6,15.6,149.0,306.03,250.83
2018,11,13,15,45,212.0,72.5,0.75,14.8,117.0,260.92,214.34
2018,11,13,16,0,172.0,57.0,0.9,14.0,85.0,215.3,175.65
2018,11,13,16,15,131.5,41.5,0.95,13.65,59.0,169.33,133.62
2018,11,13,16,30,91.0,26.0,1.0,13.3,33.0,116.64,64.69
2018,11,13,16,45,53.5,14.0,1.0,12.95,17.5,47.46,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.6,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.35,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,6,45,23.0,5.5,1.3,3.85,6.5,0.0,0.0
2018,11,14,7,0,46.0,11.0,1.3,3.9,13.0,9.39,0.0
2018,11,14,7,15,108.0,28.5,1.3,4.65,40.0,22.27,10.34
2018,11,14,7,30,170.0,46.0,1.3,5.4,67.0,35.38,25.66
2018,11,14,7,45,224.5,65.0,1.3,6.2,104.5,49.21,38.89
2018,11,14,8,0,279.0,84.0,1.3,7.0,142.0,62.75,51.52
2018,11,14,8,15,323.0,100.0,1.45,7.75,181.5,73.17,61.11
2018,11,14,8,30,367.0,116.0,1.6,8.5,221.0,83.8,70.65
2018,11,14,8,45,400.0,129.5,1.8,9.25,259.0,92.36,78.14
2018,11,14,9,0,433.0,143.0,2.0,10.0,297.0,100.73,85.31
2018,11,14,9,15,486.5,146.5,2.0,10.85,336.5,102.51,86.47
2018,11,14,9,30,540.0,150.0,2.0,11.7,376.0,104.39,87.69
2018,11,14,9,45,595.0,147.0,1.95,12.5,412.5,102.2,85.32
2018,11,14,10,0,650.0,144.0,1.9,13.3,449.0,116.8,83.55
2018,11,14,10,15,666.5,146.0,2.05,14.2,472.5,160.58,103.75
2018,11,14,10,30,683.0,148.0,2.2,15.1,496.0,205.8,135.08
2018,11,14,10,45,667.5,147.0,2.35,15.95,496.0,243.6,166.93
2018,11,14,11,0,652.0,146.0,2.5,16.8,496.0,278.92,198.9
2018,11,14,11,15,631.5,156.0,2.55,17.4,500.0,319.11,235.34
2018,11,14,11,30,611.0,166.0,2.6,18.0,504.0,356.47,268.93
2018,11,14,11,45,671.5,157.5,2.6,18.55,529.5,407.04,310.7
2018,11,14,12,0,732.0,149.0,2.6,19.1,555.0,461.15,354.8
2018,11,14,12,15,709.0,154.5,2.6,19.45,544.5,490.97,380.67
2018,11,14,12,30,686.0,160.0,2.6,19.8,534.0,517.13,403.04
2018,11,14,12,45,626.0,169.5,2.55,20.1,504.5,518.4,405.98
2018,11,14,13,0,566.0,179.0,2.5,20.4,475.0,518.73,407.56
2018,11,14,13,15,582.0,170.5,2.45,20.45,464.0,542.83,427.59
2018,11,14,13,30,598.0,162.0,2.4,20.5,453.0,565.47,446.19
2018,11,14,13,45,583.5,155.5,2.3,20.5,426.5,568.33,449.53
2018,11,14,14,0,569.0,149.0,2.2,20.5,400.0,568.24,450.6
2018,11,14,14,15,546.0,142.0,1.95,20.15,367.5,558.84,444.42
2018,11,14,14,30,523.0,135.0,1.7,19.8,335.0,546.53,435.79
2018,11,14,14,45,492.0,125.0,1.4,19.4,298.0,522.4,417.69
2018,11,14,15,0,461.0,115.0,1.1,19.0,261.0,495.68,397.06
2018,11,14,15,15,407.5,102.5,1.1,19.0,218.0,447.42,360.23
2018,11,14,15,30,354.0,90.0,1.1,19.0,175.0,397.38,320.84
2018,11,14,15,45,273.5,74.5,1.05,17.4,132.0,322.99,262.02
2018,11,14,16,0,193.0,59.0,1.0,15.8,89.0,233.84,189.2
2018,11,14,16,15,152.0,42.0,0.95,15.4,61.0,185.12,144.84
2018,11,14,16,30,111.0,25.0,0.9,15.0,33.0,141.61,72.71
2018,11,14,16,45,58.5,13.0,0.9,14.65,17.0,49.77,0.0
2018,11,14,17,0,6.0,1.0,0.9,14.3,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,14.2,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,1.3,5.0,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,1.3,4.9,11.0,8.54,0.0
2018,11,15,7,15,105.5,27.5,1.35,5.55,38.0,21.51,8.79
2018,11,15,7,30,172.0,45.0,1.4,6.2,65.0,34.64,24.79
2018,11,15,7,45,234.5,62.5,1.5,6.9,102.5,47.07,36.79
2018,11,15,8,0,297.0,80.0,1.6,7.6,140.0,59.55,48.47
2018,11,15,8,15,329.5,94.0,1.75,8.25,175.0,69.03,57.24
2018,11,15,8,30,362.0,108.0,1.9,8.9,210.0,78.27,65.57
2018,11,15,8,45,420.5,119.0,2.1,9.5,254.5,85.46,71.9
2018,11,15,9,0,479.0,130.0,2.3,10.1,299.0,92.55,78.01
2018,11,15,9,15,509.0,138.0,2.3,10.8,334.0,97.25,81.86
2018,11,15,9,30,539.0,146.0,2.3,11.5,369.0,101.9,85.6
2018,11,15,9,45,563.0,151.0,2.25,12.2,399.0,104.5,87.49
2018,11,15,10,0,587.0,156.0,2.2,12.9,429.0,118.56,87.25
2018,11,15,10,15,606.0,159.0,2.25,13.6,453.5,160.3,106.53
2018,11,15,10,30,625.0,162.0,2.3,14.3,478.0,203.59,136.37
2018,11,15,10,45,640.5,163.0,2.35,15.0,496.0,248.94,172.85
2018,11,15,11,0,656.0,164.0,2.4,15.7,514.0,292.21,209.83
2018,11,15,11,15,664.5,164.5,2.4,16.2,524.0,333.67,246.43
2018,11,15,11,30,673.0,165.0,2.4,16.7,534.0,374.82,282.64
2018,11,15,11,45,678.5,163.5,2.35,17.15,536.5,412.58,315.71
2018,11,15,12,0,684.0,162.0,2.3,17.6,539.0,449.25,347.19
2018,11,15,12,15,652.5,170.5,2.25,17.8,527.0,475.79,370.66
2018,11,15,12,30,621.0,179.0,2.2,18.0,515.0,494.25,387.23
2018,11,15,12,45,576.0,188.5,2.15,18.15,494.0,506.55,398.48
2018,11,15,13,0,531.0,198.0,2.1,18.3,473.0,514.3,405.73
2018,11,15,13,15,522.0,192.0,2.05,18.4,453.5,525.04,415.34
2018,11,15,13,30,513.0,186.0,2.0,18.5,434.0,533.22,422.81
2018,11,15,13,45,500.0,177.5,1.95,18.55,408.0,533.75,424.47
2018,11,15,14,0,487.0,169.0,1.9,18.6,382.0,531.55,423.97
2018,11,15,14,15,466.0,159.5,1.7,18.25,350.5,520.13,416.29
2018,11,15,14,30,445.0,150.0,1.5,17.9,319.0,506.0,406.31
2018,11,15,14,45,417.0,137.5,1.25,17.55,283.0,481.08,387.51
2018,11,15,15,0,389.0,125.0,1.0,17.2,247.0,453.73,366.34
2018,11,15,15,15,348.0,110.5,1.0,17.2,208.0,412.62,334.57
2018,11,15,15,30,307.0,96.0,1.0,17.2,169.0,356.71,290.45
2018,11,15,15,45,251.0,78.0,1.0,15.55,129.5,297.29,243.17
2018,11,15,16,0,195.0,60.0,1.0,13.9,90.0,237.12,193.04
2018,11,15,16,15,140.0,41.5,1.05,13.5,59.5,176.15,138.06
2018,11,15,16,30,85.0,23.0,1.1,13.1,29.0,104.88,48.01
2018,11,15,16,45,44.5,12.0,1.1,12.65,15.0,39.55,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,11.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.25,3.65,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.2,3.7,12.0,9.39,0.0
2018,11,16,7,15,139.0,27.0,1.3,4.6,40.5,20.9,7.26
2018,11,16,7,30,224.0,43.0,1.4,5.5,69.0,32.99,23.29
2018,11,16,7,45,295.5,58.0,1.5,6.4,107.5,44.07,34.12
2018,11,16,8,0,367.0,73.0,1.6,7.3,146.0,54.94,44.33
2018,11,16,8,15,420.0,84.0,1.75,8.0,186.5,62.62,51.48
2018,11,16,8,30,473.0,95.0,1.9,8.7,227.0,70.17,58.31
2018,11,16,8,45,512.0,104.0,2.0,9.4,266.0,76.08,63.5
2018,11,16,9,0,551.0,113.0,2.1,10.1,305.0,81.89,68.49
2018,11,16,9,15,557.5,124.0,2.1,10.85,336.0,88.58,74.15
2018,11,16,9,30,564.0,135.0,2.1,11.6,367.0,95.11,79.58
2018,11,16,9,45,556.0,149.0,2.1,12.4,391.5,103.25,86.35
2018,11,16,10,0,548.0,163.0,2.1,13.2,416.0,120.28,90.21
2018,11,16,10,15,565.0,167.5,2.1,13.8,440.0,160.8,108.8
2018,11,16,10,30,582.0,172.0,2.1,14.4,464.0,202.78,137.58
2018,11,16,10,45,595.5,174.0,2.1,15.0,481.5,243.58,170.19
2018,11,16,11,0,609.0,176.0,2.1,15.6,499.0,284.99,205.43
2018,11,16,11,15,617.5,176.0,2.05,16.1,508.0,323.82,239.52
2018,11,16,11,30,626.0,176.0,2.0,16.6,517.0,362.31,273.21
2018,11,16,11,45,631.0,175.0,1.95,17.05,519.5,398.09,304.41
2018,11,16,12,0,636.0,174.0,1.9,17.5,522.0,436.59,336.94
2018,11,16,12,15,645.5,169.0,1.85,17.75,519.0,468.97,364.37
2018,11,16,12,30,655.0,164.0,1.8,18.0,516.0,500.17,390.33
2018,11,16,12,45,663.5,157.0,1.7,18.3,506.0,527.59,412.68
2018,11,16,13,0,672.0,150.0,1.6,18.6,496.0,553.23,433.2
2018,11,16,13,15,661.5,146.0,1.55,18.75,475.5,568.21,445.81
2018,11,16,13,30,651.0,142.0,1.5,18.9,455.0,580.1,455.93
2018,11,16,13,45,635.0,137.0,1.4,19.0,428.0,584.34,459.96
2018,11,16,14,0,619.0,132.0,1.3,19.1,401.0,585.25,461.36
2018,11,16,14,15,595.5,126.0,1.15,18.9,368.5,576.73,455.74
2018,11,16,14,30,572.0,120.0,1.0,18.7,336.0,560.53,444.34
2018,11,16,14,45,540.0,112.0,0.9,18.5,299.0,538.26,428.34
2018,11,16,15,0,508.0,104.0,0.8,18.3,262.0,513.35,409.87
2018,11,16,15,15,462.0,93.5,0.8,18.3,221.5,473.04,379.41
2018,11,16,15,30,416.0,83.0,0.8,18.3,181.0,430.9,346.4
2018,11,16,15,45,354.0,69.5,0.75,16.95,141.0,372.18,300.25
2018,11,16,16,0,292.0,56.0,0.7,15.6,101.0,313.13,251.48
2018,11,16,16,15,195.0,40.0,0.7,15.3,65.5,226.85,175.51
2018,11,16,16,30,98.0,24.0,0.7,15.0,30.0,115.66,46.35
2018,11,16,16,45,52.0,12.5,0.7,14.7,15.5,44.78,0.0
2018,11,16,17,0,6.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.75,14.15,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,6,45,32.0,5.5,0.6,6.55,6.5,0.0,0.0
2018,11,17,7,0,64.0,11.0,0.6,6.5,13.0,9.39,0.0
2018,11,17,7,15,161.0,26.0,0.6,6.95,41.5,20.19,5.3
2018,11,17,7,30,258.0,41.0,0.6,7.4,70.0,31.63,21.8
2018,11,17,7,45,335.0,54.0,0.6,7.85,109.0,41.33,31.46
2018,11,17,8,0,412.0,67.0,0.6,8.3,148.0,50.89,40.51
2018,11,17,8,15,466.5,77.0,0.65,8.85,189.0,58.0,47.15
2018,11,17,8,30,521.0,87.0,0.7,9.4,230.0,67.98,56.18
2018,11,17,8,45,560.0,93.5,0.75,9.95,268.5,71.78,59.49
2018,11,17,9,0,599.0,100.0,0.8,10.5,307.0,75.59,62.73
2018,11,17,9,15,642.0,102.0,0.85,11.4,345.0,75.99,62.77
2018,11,17,9,30,685.0,104.0,0.9,12.3,383.0,76.59,62.97
2018,11,17,9,45,724.0,102.5,0.9,13.15,416.5,74.77,61.05
2018,11,17,10,0,763.0,101.0,0.9,14.0,450.0,82.48,57.46
2018,11,17,10,15,776.0,103.0,0.9,14.7,474.0,131.38,76.92
2018,11,17,10,30,789.0,105.0,0.9,15.4,498.0,181.06,110.05
2018,11,17,10,45,798.0,107.0,0.85,16.15,515.5,230.55,149.5
2018,11,17,11,0,807.0,109.0,0.8,16.9,533.0,283.96,194.64
2018,11,17,11,15,811.5,110.0,0.75,17.35,543.0,330.28,235.14
2018,11,17,11,30,816.0,111.0,0.7,17.8,553.0,375.61,274.5
2018,11,17,11,45,817.5,110.5,0.65,18.25,554.5,417.28,310.24
2018,11,17,12,0,819.0,110.0,0.6,18.7,556.0,457.23,343.62
2018,11,17,12,15,787.5,119.5,0.6,18.9,544.5,488.61,370.49
2018,11,17,12,30,756.0,129.0,0.6,19.1,533.0,517.06,394.23
2018,11,17,12,45,710.0,140.0,0.55,19.3,512.0,534.8,408.94
2018,11,17,13,0,664.0,151.0,0.5,19.5,491.0,547.21,419.16
2018,11,17,13,15,652.5,147.5,0.55,19.55,470.5,561.85,432.14
2018,11,17,13,30,641.0,144.0,0.6,19.6,450.0,573.38,442.63
2018,11,17,13,45,624.5,139.5,0.65,19.65,423.5,577.59,447.7
2018,11,17,14,0,608.0,135.0,0.7,19.7,397.0,578.46,450.26
2018,11,17,14,15,583.5,129.0,0.7,19.5,364.5,564.77,442.12
2018,11,17,14,30,559.0,123.0,0.7,19.3,332.0,552.99,435.1
2018,11,17,14,45,525.5,115.0,0.7,19.05,295.0,529.77,419.3
2018,11,17,15,0,492.0,107.0,0.7,18.8,258.0,503.94,401.02
2018,11,17,15,15,446.0,96.0,0.7,18.8,218.0,463.29,370.36
2018,11,17,15,30,400.0,85.0,0.7,18.8,178.0,420.83,337.15
2018,11,17,15,45,336.0,71.0,0.8,17.15,138.0,360.52,290.79
2018,11,17,16,0,272.0,57.0,0.9,15.5,98.0,299.95,241.35
2018,11,17,16,15,192.0,40.5,1.0,14.7,64.5,225.5,174.48
2018,11,17,16,30,112.0,24.0,1.1,13.9,31.0,137.17,47.48
2018,11,17,16,45,58.5,12.5,1.15,13.15,16.0,48.9,0.0
2018,11,17,17,0,5.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.2,11.9,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,6,45,17.0,4.5,0.9,6.35,5.0,0.0,0.0
2018,11,18,7,0,34.0,9.0,0.9,6.4,10.0,7.68,0.0
2018,11,18,7,15,102.5,27.0,0.9,6.8,36.5,20.98,3.83
2018,11,18,7,30,171.0,45.0,0.9,7.2,63.0,34.43,24.02
2018,11,18,7,45,239.0,62.5,0.9,7.6,101.0,47.23,36.66
2018,11,18,8,0,307.0,80.0,0.9,8.0,139.0,59.79,48.5
2018,11,18,8,15,364.5,92.5,0.8,8.5,179.0,68.43,56.56
2018,11,18,8,30,422.0,105.0,0.7,9.0,219.0,76.91,64.27
2018,11,18,8,45,468.0,113.0,0.6,9.45,258.0,82.04,68.78
2018,11,18,9,0,514.0,121.0,0.5,9.9,297.0,87.11,73.13
