Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,12,15,60.0,166.0,1.5,18.35,197.0,167.82,132.05
2018,11,28,12,30,15.0,165.0,1.7,18.4,173.0,145.69,114.64
2018,11,28,12,45,26.0,159.0,1.85,18.5,172.0,152.68,120.59
2018,11,28,13,0,37.0,153.0,2.0,18.6,171.0,155.85,123.49
2018,11,28,13,15,184.0,156.0,2.2,18.5,239.5,264.05,212.71
2018,11,28,13,30,331.0,159.0,2.4,18.4,308.0,364.15,294.22
2018,11,28,13,45,381.5,141.5,2.55,18.3,303.5,402.29,325.79
2018,11,28,14,0,432.0,124.0,2.7,18.2,299.0,428.39,348.44
2018,11,28,14,15,513.0,103.0,2.7,17.95,294.0,476.55,388.47
2018,11,28,14,30,594.0,82.0,2.7,17.7,289.0,518.16,423.14
2018,11,28,14,45,376.5,77.0,2.75,17.45,203.0,365.59,302.08
2018,11,28,15,0,159.0,72.0,2.8,17.2,117.0,200.28,165.54
2018,11,28,15,15,100.5,54.5,2.8,17.2,81.5,141.11,115.54
2018,11,28,15,30,42.0,37.0,2.8,17.2,46.0,69.73,54.24
2018,11,28,15,45,25.0,28.5,2.55,16.45,33.5,41.16,29.58
2018,11,28,16,0,8.0,20.0,2.3,15.7,21.0,22.29,12.96
2018,11,28,16,15,10.0,13.5,2.45,15.35,14.5,18.01,8.02
2018,11,28,16,30,12.0,7.0,2.6,15.0,8.0,15.55,0.0
2018,11,28,16,45,6.0,3.5,2.8,14.65,4.0,6.78,0.0
2018,11,28,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,14.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.65,12.9,2.0,1.71,0.0
2018,11,29,7,30,0.0,4.0,5.8,13.0,4.0,3.28,0.0
2018,11,29,7,45,0.0,5.5,6.0,13.1,5.5,4.51,0.0
2018,11,29,8,0,0.0,7.0,6.2,13.2,7.0,5.74,0.0
2018,11,29,8,15,0.0,9.5,6.3,13.3,9.5,7.8,1.3
2018,11,29,8,30,0.0,12.0,6.4,13.4,12.0,9.86,3.19
2018,11,29,8,45,0.0,13.0,6.5,13.5,13.0,10.69,3.96
2018,11,29,9,0,0.0,14.0,6.6,13.6,14.0,11.52,4.71
2018,11,29,9,15,52.0,55.5,6.5,13.65,74.5,44.61,34.41
2018,11,29,9,30,104.0,97.0,6.4,13.7,135.0,74.41,60.92
2018,11,29,9,45,74.0,113.5,6.35,13.75,141.5,85.14,70.32
2018,11,29,10,0,44.0,130.0,6.3,13.8,148.0,99.5,82.88
2018,11,29,10,15,37.5,151.0,6.15,13.75,167.0,115.8,91.92
2018,11,29,10,30,31.0,172.0,6.0,13.7,186.0,133.65,106.38
2018,11,29,10,45,41.0,152.0,5.9,13.7,171.5,125.82,99.12
2018,11,29,11,0,51.0,132.0,5.8,13.7,157.0,116.99,91.34
2018,11,29,11,15,61.5,153.0,5.75,13.75,183.5,139.64,110.15
2018,11,29,11,30,72.0,174.0,5.7,13.8,210.0,163.89,130.41
2018,11,29,11,45,57.0,152.0,5.65,13.85,180.5,146.34,116.61
2018,11,29,12,0,42.0,130.0,5.6,13.9,151.0,126.14,100.38
2018,11,29,12,15,36.5,133.0,5.6,14.05,151.0,129.18,103.22
2018,11,29,12,30,31.0,136.0,5.6,14.2,151.0,131.84,105.64
2018,11,29,12,45,113.0,167.0,5.55,14.3,221.0,210.84,171.79
2018,11,29,13,0,195.0,198.0,5.5,14.4,291.0,291.69,239.13
2018,11,29,13,15,152.5,170.5,5.35,14.5,241.5,250.62,205.87
2018,11,29,13,30,110.0,143.0,5.2,14.6,192.0,205.25,168.63
2018,11,29,13,45,173.0,142.5,5.1,14.65,214.5,249.44,206.79
2018,11,29,14,0,236.0,142.0,5.0,14.7,237.0,308.31,256.67
2018,11,29,14,15,289.5,125.0,4.65,14.55,232.0,332.6,278.13
2018,11,29,14,30,343.0,108.0,4.3,14.4,227.0,372.01,311.58
2018,11,29,14,45,240.0,97.5,4.0,14.25,176.5,281.95,236.72
2018,11,29,15,0,137.0,87.0,3.7,14.1,126.0,191.29,159.86
2018,11,29,15,15,157.0,79.0,3.7,14.1,117.0,213.42,178.59
2018,11,29,15,30,177.0,71.0,3.7,14.1,108.0,222.27,185.42
2018,11,29,15,45,212.0,55.5,2.9,13.45,90.0,245.4,203.2
2018,11,29,16,0,247.0,40.0,2.1,12.8,72.0,250.82,203.78
2018,11,29,16,15,200.0,30.0,2.1,12.45,49.5,210.54,152.67
2018,11,29,16,30,153.0,20.0,2.1,12.1,27.0,147.57,0.0
2018,11,29,16,45,76.5,10.0,2.05,11.75,13.5,56.73,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,6,45,7.0,0.5,1.3,6.7,0.5,0.0,0.0
2018,11,30,7,0,14.0,1.0,1.3,6.7,1.0,0.0,0.0
2018,11,30,7,15,16.0,11.5,1.45,7.45,12.0,9.82,0.0
2018,11,30,7,30,18.0,22.0,1.6,8.2,23.0,17.98,4.99
2018,11,30,7,45,22.0,38.5,1.8,9.0,41.0,30.55,20.7
2018,11,30,8,0,26.0,55.0,2.0,9.8,59.0,42.88,32.49
2018,11,30,8,15,43.0,71.5,2.15,10.25,80.5,55.08,43.85
2018,11,30,8,30,60.0,88.0,2.3,10.7,102.0,67.08,54.86
2018,11,30,8,45,118.0,103.5,2.5,11.15,137.0,76.83,63.68
2018,11,30,9,0,176.0,119.0,2.7,11.6,172.0,87.76,73.39
2018,11,30,9,15,228.5,129.5,2.7,12.05,207.0,92.55,77.48
2018,11,30,9,30,281.0,140.0,2.7,12.5,242.0,99.61,83.52
2018,11,30,9,45,367.0,138.5,2.7,12.9,283.5,95.77,79.88
2018,11,30,10,0,453.0,137.0,2.7,13.3,325.0,94.94,78.91
2018,11,30,10,15,588.5,118.5,2.7,13.65,377.5,105.6,71.38
2018,11,30,10,30,724.0,100.0,2.7,14.0,430.0,140.68,84.08
2018,11,30,10,45,749.0,98.0,2.7,14.35,450.5,185.12,116.15
2018,11,30,11,0,774.0,96.0,2.7,14.7,471.0,235.0,157.51
2018,11,30,11,15,708.5,114.0,2.7,14.9,462.5,272.2,194.17
2018,11,30,11,30,643.0,132.0,2.7,15.1,454.0,306.54,228.25
2018,11,30,11,45,722.0,115.0,2.7,15.3,478.5,353.39,268.17
2018,11,30,12,0,801.0,98.0,2.7,15.5,503.0,406.22,313.07
2018,11,30,12,15,835.0,88.5,2.7,15.6,507.5,448.49,350.26
2018,11,30,12,30,869.0,79.0,2.7,15.7,512.0,490.72,386.96
2018,11,30,12,45,869.0,76.0,2.75,15.75,500.0,522.17,415.1
2018,11,30,13,0,869.0,73.0,2.8,15.8,488.0,548.46,438.78
2018,11,30,13,15,860.0,71.5,2.7,15.8,468.5,573.58,460.57
2018,11,30,13,30,851.0,70.0,2.6,15.8,449.0,592.92,477.48
2018,11,30,13,45,837.0,68.5,2.55,15.75,423.0,605.9,489.46
2018,11,30,14,0,823.0,67.0,2.5,15.7,397.0,615.39,498.49
2018,11,30,14,15,802.5,64.5,2.4,15.55,365.0,616.05,500.46
2018,11,30,14,30,782.0,62.0,2.3,15.4,333.0,613.15,499.38
2018,11,30,14,45,752.5,58.5,2.2,15.25,296.0,599.57,489.66
2018,11,30,15,0,723.0,55.0,2.1,15.1,259.0,582.62,476.7
2018,11,30,15,15,677.0,51.5,2.1,15.1,219.5,551.25,451.64
2018,11,30,15,30,631.0,48.0,2.1,15.1,180.0,516.86,422.89
2018,11,30,15,45,559.0,42.0,1.55,13.75,139.5,466.77,379.56
2018,11,30,16,0,487.0,36.0,1.0,12.4,99.0,409.7,327.18
2018,11,30,16,15,339.5,27.0,1.05,11.8,63.0,299.64,215.18
2018,11,30,16,30,192.0,18.0,1.1,11.2,27.0,168.84,0.0
2018,11,30,16,45,96.0,9.0,1.15,10.6,13.5,68.03,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,9.85,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,9.8,2.0,0.0,0.0
2018,12,1,7,15,19.5,13.0,2.85,10.15,14.0,11.1,0.0
2018,12,1,7,30,30.0,24.0,3.0,10.5,26.0,19.11,4.34
2018,12,1,7,45,127.0,39.5,3.15,10.85,57.5,30.53,20.35
2018,12,1,8,0,224.0,55.0,3.3,11.2,89.0,41.61,31.11
2018,12,1,8,15,281.0,64.0,3.2,11.4,119.5,48.03,37.33
2018,12,1,8,30,338.0,73.0,3.1,11.6,150.0,54.37,43.29
2018,12,1,8,45,181.0,62.5,3.05,11.8,104.5,47.94,37.65
2018,12,1,9,0,24.0,52.0,3.0,12.0,59.0,43.32,33.51
2018,12,1,9,15,15.0,66.0,3.2,12.2,70.5,53.95,43.03
2018,12,1,9,30,6.0,80.0,3.4,12.4,82.0,65.68,53.44
2018,12,1,9,45,8.0,86.5,3.65,12.6,89.5,70.9,57.96
2018,12,1,10,0,10.0,93.0,3.9,12.8,97.0,76.07,62.43
2018,12,1,10,15,79.5,142.5,4.05,12.95,178.0,111.5,87.8
2018,12,1,10,30,149.0,192.0,4.2,13.1,259.0,153.59,118.52
2018,12,1,10,45,371.5,164.0,4.4,13.2,340.5,175.64,125.95
2018,12,1,11,0,594.0,136.0,4.6,13.3,422.0,225.48,158.53
2018,12,1,11,15,564.0,141.5,4.65,13.45,418.0,254.32,186.56
2018,12,1,11,30,534.0,147.0,4.7,13.6,414.0,281.88,213.82
2018,12,1,11,45,689.0,118.5,4.8,13.75,464.5,343.12,263.95
2018,12,1,12,0,844.0,90.0,4.9,13.9,515.0,412.99,322.31
2018,12,1,12,15,835.0,91.0,4.9,14.0,508.0,448.46,355.61
2018,12,1,12,30,826.0,92.0,4.9,14.1,501.0,481.14,385.95
2018,12,1,12,45,794.5,95.5,4.85,14.15,481.5,502.17,406.36
2018,12,1,13,0,763.0,99.0,4.8,14.2,462.0,519.64,423.22
2018,12,1,13,15,618.0,120.0,4.75,14.2,406.0,486.87,399.24
2018,12,1,13,30,473.0,141.0,4.7,14.2,350.0,438.21,361.46
2018,12,1,13,45,501.5,122.0,4.6,14.2,332.5,451.71,374.42
2018,12,1,14,0,530.0,103.0,4.5,14.2,315.0,470.65,391.32
2018,12,1,14,15,632.5,88.0,4.4,14.0,320.5,533.69,444.09
2018,12,1,14,30,735.0,73.0,4.3,13.8,326.0,596.31,495.65
2018,12,1,14,45,699.5,69.5,4.2,13.65,289.0,579.13,482.4
2018,12,1,15,0,664.0,66.0,4.1,13.5,252.0,558.69,466.22
2018,12,1,15,15,613.5,61.0,4.1,13.5,212.5,523.24,437.08
2018,12,1,15,30,563.0,56.0,4.1,13.5,173.0,485.14,404.36
2018,12,1,15,45,481.5,49.5,3.45,12.6,133.5,422.08,349.81
2018,12,1,16,0,400.0,43.0,2.8,11.7,94.0,357.24,290.73
2018,12,1,16,15,271.0,31.5,2.6,11.15,60.0,256.65,185.34
2018,12,1,16,30,142.0,20.0,2.4,10.6,26.0,139.51,0.0
2018,12,1,16,45,71.0,10.0,2.25,10.05,13.0,53.07,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,4.85,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,4.8,2.0,0.0,0.0
2018,12,2,7,15,167.5,14.0,0.55,5.0,23.5,11.95,0.0
2018,12,2,7,30,312.0,25.0,0.6,5.2,45.0,21.15,4.06
2018,12,2,7,45,422.0,33.0,0.6,5.45,82.0,27.44,18.11
2018,12,2,8,0,532.0,41.0,0.6,5.7,119.0,33.79,24.86
2018,12,2,8,15,600.0,45.5,0.55,6.15,160.0,40.36,31.24
2018,12,2,8,30,668.0,50.0,0.5,6.6,201.0,43.97,34.76
2018,12,2,8,45,712.5,53.5,0.4,7.05,241.0,46.64,37.29
2018,12,2,9,0,757.0,57.0,0.3,7.5,281.0,49.36,39.77
2018,12,2,9,15,783.5,60.0,0.35,8.05,317.0,51.54,41.65
2018,12,2,9,30,810.0,63.0,0.4,8.6,353.0,53.74,43.5
2018,12,2,9,45,826.5,65.5,0.5,9.15,383.0,55.44,44.87
2018,12,2,10,0,843.0,68.0,0.6,9.7,413.0,57.16,46.23
2018,12,2,10,15,856.0,69.5,0.7,10.1,437.5,80.98,48.1
2018,12,2,10,30,869.0,71.0,0.8,10.5,462.0,132.12,72.91
2018,12,2,10,45,878.5,71.0,0.95,10.9,479.5,186.78,112.8
2018,12,2,11,0,888.0,71.0,1.1,11.3,497.0,235.74,154.01
2018,12,2,11,15,893.5,71.0,1.2,11.65,507.5,283.25,196.9
2018,12,2,11,30,899.0,71.0,1.3,12.0,518.0,329.69,239.72
2018,12,2,11,45,901.5,71.5,1.4,12.35,521.5,374.29,280.95
2018,12,2,12,0,904.0,72.0,1.5,12.7,525.0,417.21,320.15
2018,12,2,12,15,903.5,71.0,1.55,12.9,520.5,455.55,355.04
2018,12,2,12,30,903.0,70.0,1.6,13.1,516.0,491.54,387.26
2018,12,2,12,45,891.0,70.5,1.7,13.25,501.5,520.89,413.96
2018,12,2,13,0,879.0,71.0,1.8,13.4,487.0,546.96,437.53
2018,12,2,13,15,869.5,69.5,1.75,13.3,467.5,568.98,457.19
2018,12,2,13,30,860.0,68.0,1.7,13.2,448.0,591.46,476.63
2018,12,2,13,45,854.0,65.5,1.7,13.15,424.0,608.49,491.84
2018,12,2,14,0,848.0,63.0,1.7,13.1,400.0,622.3,504.33
2018,12,2,14,15,828.0,60.5,1.5,12.7,368.0,623.84,506.49
2018,12,2,14,30,808.0,58.0,1.3,12.3,336.0,621.77,505.48
2018,12,2,14,45,736.5,59.5,1.1,11.95,291.5,586.59,478.35
2018,12,2,15,0,665.0,61.0,0.9,11.6,247.0,551.66,450.64
2018,12,2,15,15,594.0,58.0,0.9,11.6,205.0,505.02,414.08
2018,12,2,15,30,523.0,55.0,0.9,11.6,163.0,455.69,373.85
2018,12,2,15,45,493.0,46.0,0.9,10.75,129.5,425.04,347.69
2018,12,2,16,0,463.0,37.0,0.9,9.9,96.0,393.0,316.43
2018,12,2,16,15,310.0,27.0,0.9,9.5,60.0,278.21,198.94
2018,12,2,16,30,157.0,17.0,0.9,9.1,24.0,114.97,0.0
2018,12,2,16,45,78.5,8.5,0.95,8.7,12.0,56.4,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.2,2.2,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,2.2,2.0,0.0,0.0
2018,12,3,7,15,38.0,10.5,1.35,3.0,11.5,8.96,0.0
2018,12,3,7,30,51.0,18.0,1.5,3.8,21.0,14.35,0.0
2018,12,3,7,45,52.0,34.0,1.65,4.6,39.5,26.96,17.55
2018,12,3,8,0,53.0,50.0,1.8,5.4,58.0,38.82,29.29
2018,12,3,8,15,65.0,67.0,1.85,6.1,79.5,51.11,40.88
2018,12,3,8,30,77.0,84.0,1.9,6.8,101.0,63.1,52.03
2018,12,3,8,45,77.0,98.0,1.95,7.45,118.0,72.89,60.99
2018,12,3,9,0,77.0,112.0,2.0,8.1,135.0,84.55,71.46
2018,12,3,9,15,107.0,128.0,1.95,8.85,164.0,93.22,79.03
2018,12,3,9,30,137.0,144.0,1.9,9.6,193.0,103.76,88.13
2018,12,3,9,45,320.5,134.5,1.9,10.4,261.5,96.62,81.39
2018,12,3,10,0,504.0,125.0,1.9,11.2,330.0,87.93,73.34
2018,12,3,10,15,685.0,97.0,1.95,11.4,393.5,87.91,58.04
2018,12,3,10,30,866.0,69.0,2.0,11.6,457.0,133.36,74.48
2018,12,3,10,45,801.0,86.0,2.05,11.85,455.5,180.92,111.48
2018,12,3,11,0,736.0,103.0,2.1,12.1,454.0,222.68,149.83
2018,12,3,11,15,637.5,129.0,2.15,12.25,437.5,261.24,188.78
2018,12,3,11,30,539.0,155.0,2.2,12.4,421.0,286.5,216.37
2018,12,3,11,45,513.0,162.0,2.3,12.5,416.5,313.63,242.6
2018,12,3,12,0,487.0,169.0,2.4,12.6,412.0,337.64,265.71
2018,12,3,12,15,534.5,155.5,2.4,12.65,420.0,371.44,295.21
2018,12,3,12,30,582.0,142.0,2.4,12.7,428.0,411.39,329.47
2018,12,3,12,45,576.5,139.5,2.4,12.75,417.0,432.54,348.84
2018,12,3,13,0,571.0,137.0,2.4,12.8,406.0,451.46,366.13
2018,12,3,13,15,616.5,122.0,2.4,12.85,402.0,484.53,394.48
2018,12,3,13,30,662.0,107.0,2.4,12.9,398.0,517.21,422.28
2018,12,3,13,45,593.0,112.5,2.35,12.95,362.0,500.96,410.67
2018,12,3,14,0,524.0,118.0,2.3,13.0,326.0,473.65,390.25
2018,12,3,14,15,490.5,112.0,2.15,12.75,294.0,458.88,379.78
2018,12,3,14,30,457.0,106.0,2.0,12.5,262.0,441.18,366.5
2018,12,3,14,45,306.5,104.0,1.85,12.25,203.5,347.55,290.22
2018,12,3,15,0,156.0,102.0,1.7,12.0,145.0,222.83,186.37
2018,12,3,15,15,122.5,84.5,1.7,12.0,115.0,183.29,153.03
2018,12,3,15,30,89.0,67.0,1.7,12.0,85.0,142.34,117.5
2018,12,3,15,45,50.5,50.5,1.6,10.85,60.5,98.3,79.06
2018,12,3,16,0,12.0,34.0,1.5,9.7,36.0,42.48,30.27
2018,12,3,16,15,25.0,22.5,1.55,9.3,24.5,49.04,31.15
2018,12,3,16,30,38.0,11.0,1.6,8.9,13.0,33.65,0.0
2018,12,3,16,45,19.0,5.5,1.6,8.55,6.5,16.57,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,4,6,45,2.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,4,7,0,4.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,4,7,15,4.0,6.0,2.9,6.55,6.0,5.12,0.0
2018,12,4,7,30,4.0,12.0,3.0,6.8,12.0,10.14,0.0
2018,12,4,7,45,2.0,20.0,3.15,7.1,20.0,16.5,8.31
2018,12,4,8,0,0.0,28.0,3.3,7.4,28.0,23.11,14.99
2018,12,4,8,15,0.0,37.5,3.3,7.9,37.5,31.0,22.42
2018,12,4,8,30,0.0,47.0,3.3,8.4,47.0,38.89,29.78
2018,12,4,8,45,0.0,46.5,3.35,8.9,46.5,38.45,29.46
2018,12,4,9,0,0.0,46.0,3.4,9.4,46.0,38.03,29.07
2018,12,4,9,15,0.0,67.0,3.45,10.15,67.0,55.37,44.68
2018,12,4,9,30,0.0,88.0,3.5,10.9,88.0,71.4,58.91
2018,12,4,9,45,13.5,119.0,3.6,11.6,124.5,94.08,78.89
2018,12,4,10,0,27.0,150.0,3.7,12.3,161.0,111.25,93.72
2018,12,4,10,15,16.0,151.5,3.65,12.75,158.0,118.21,94.87
2018,12,4,10,30,5.0,153.0,3.6,13.2,155.0,120.97,96.95
2018,12,4,10,45,7.5,160.0,3.5,13.6,163.5,128.11,102.5
2018,12,4,11,0,10.0,167.0,3.4,14.0,172.0,135.53,108.31
2018,12,4,11,15,11.5,172.0,3.25,14.2,177.5,141.51,113.09
2018,12,4,11,30,13.0,177.0,3.1,14.4,183.0,147.66,118.04
2018,12,4,11,45,11.5,168.0,2.95,14.6,173.5,141.81,113.19
2018,12,4,12,0,10.0,159.0,2.8,14.8,164.0,135.39,107.89
2018,12,4,12,15,5.0,133.5,2.6,14.85,136.0,113.21,89.62
2018,12,4,12,30,0.0,108.0,2.4,14.9,108.0,90.0,70.35
2018,12,4,12,45,0.0,104.5,2.15,14.95,104.5,87.21,68.08
2018,12,4,13,0,0.0,101.0,1.9,15.0,101.0,84.4,65.76
2018,12,4,13,15,0.0,95.5,1.7,14.8,95.5,79.82,62.04
2018,12,4,13,30,0.0,90.0,1.5,14.6,90.0,75.19,58.27
2018,12,4,13,45,0.0,87.5,1.35,14.45,87.5,73.2,56.72
2018,12,4,14,0,0.0,85.0,1.2,14.3,85.0,71.27,55.2
2018,12,4,14,15,1.0,88.0,1.3,13.8,88.5,75.22,58.77
2018,12,4,14,30,2.0,91.0,1.4,13.3,92.0,79.77,62.85
2018,12,4,14,45,2.5,87.0,1.5,12.85,88.0,77.63,61.18
2018,12,4,15,0,3.0,83.0,1.6,12.4,84.0,75.97,59.87
2018,12,4,15,15,1.5,70.5,1.6,12.4,71.0,63.91,49.39
2018,12,4,15,30,0.0,58.0,1.6,12.4,58.0,51.7,38.67
2018,12,4,15,45,0.0,45.0,1.5,11.4,45.0,39.67,28.17
2018,12,4,16,0,0.0,32.0,1.4,10.4,32.0,27.18,17.11
2018,12,4,16,15,1.0,21.0,1.45,10.05,21.0,17.99,7.6
2018,12,4,16,30,2.0,10.0,1.5,9.7,10.0,9.81,0.0
2018,12,4,16,45,1.0,5.0,1.5,9.35,5.0,4.89,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,2.65,8.35,1.5,1.28,0.0
2018,12,5,7,30,0.0,3.0,2.7,8.5,3.0,2.46,0.0
2018,12,5,7,45,0.0,5.0,2.75,8.6,5.0,4.1,0.0
2018,12,5,8,0,0.0,7.0,2.8,8.7,7.0,5.74,0.0
2018,12,5,8,15,0.0,9.5,2.85,8.9,9.5,7.8,1.39
2018,12,5,8,30,0.0,12.0,2.9,9.1,12.0,9.86,3.33
2018,12,5,8,45,0.0,19.5,2.9,9.3,19.5,16.05,9.02
2018,12,5,9,0,0.0,27.0,2.9,9.5,27.0,22.25,14.7
2018,12,5,9,15,1.0,57.5,2.85,9.9,58.0,47.62,37.73
2018,12,5,9,30,2.0,88.0,2.8,10.3,89.0,71.38,59.04
2018,12,5,9,45,9.5,116.0,2.75,10.7,120.0,91.9,77.21
2018,12,5,10,0,17.0,144.0,2.7,11.1,151.0,111.61,94.43
2018,12,5,10,15,13.5,150.0,2.7,11.5,155.5,116.95,94.28
2018,12,5,10,30,10.0,156.0,2.7,11.9,160.0,123.34,99.2
2018,12,5,10,45,11.5,161.5,2.7,12.3,166.5,129.61,104.03
2018,12,5,11,0,13.0,167.0,2.7,12.7,173.0,135.97,109.03
2018,12,5,11,15,19.5,174.5,2.65,13.05,184.0,145.18,116.26
2018,12,5,11,30,26.0,182.0,2.6,13.4,195.0,155.12,124.2
2018,12,5,11,45,25.0,182.5,2.55,13.75,195.0,157.77,126.38
2018,12,5,12,0,24.0,183.0,2.5,14.1,195.0,160.23,128.42
2018,12,5,12,15,43.0,186.0,2.4,14.25,207.0,176.5,141.73
2018,12,5,12,30,62.0,189.0,2.3,14.4,219.0,192.0,154.54
2018,12,5,12,45,81.5,188.5,2.2,14.55,227.0,206.12,166.38
2018,12,5,13,0,101.0,188.0,2.1,14.7,235.0,229.68,185.98
2018,12,5,13,15,100.5,180.5,2.05,14.65,226.0,229.33,186.23
2018,12,5,13,30,100.0,173.0,2.0,14.6,217.0,228.45,186.1
2018,12,5,13,45,101.5,158.0,1.95,14.55,200.5,220.26,180.07
2018,12,5,14,0,103.0,143.0,1.9,14.5,184.0,211.19,173.26
2018,12,5,14,15,72.5,110.5,1.8,14.3,138.0,160.97,131.88
2018,12,5,14,30,42.0,78.0,1.7,14.1,92.0,98.64,79.52
2018,12,5,14,45,21.0,69.0,1.6,13.85,76.0,77.03,60.93
2018,12,5,15,0,0.0,60.0,1.5,13.6,60.0,50.05,37.4
2018,12,5,15,15,0.0,53.5,1.5,13.6,53.5,44.6,32.67
2018,12,5,15,30,0.0,47.0,1.5,13.6,47.0,39.29,27.94
2018,12,5,15,45,0.0,37.0,1.3,12.6,37.0,30.59,20.35
2018,12,5,16,0,0.0,27.0,1.1,11.6,27.0,22.3,12.95
2018,12,5,16,15,0.0,17.5,1.15,11.15,17.5,14.43,4.89
2018,12,5,16,30,0.0,8.0,1.2,10.7,8.0,6.83,0.0
2018,12,5,16,45,0.0,4.0,1.2,10.25,4.0,3.41,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.5,1.75,6.3,16.0,8.96,0.0
2018,12,6,7,30,211.0,21.0,2.1,6.8,32.0,17.59,0.0
2018,12,6,7,45,346.5,29.5,2.45,7.35,68.0,24.4,14.57
2018,12,6,8,0,482.0,38.0,2.8,7.9,104.0,31.26,22.11
2018,12,6,8,15,552.0,43.5,2.8,8.35,143.0,35.36,26.26
2018,12,6,8,30,622.0,49.0,2.8,8.8,182.0,43.02,33.44
2018,12,6,8,45,666.5,52.5,2.8,9.25,220.5,45.64,35.92
2018,12,6,9,0,711.0,56.0,2.8,9.7,259.0,48.32,38.37
2018,12,6,9,15,740.5,59.0,2.75,10.3,294.0,50.5,40.26
2018,12,6,9,30,770.0,62.0,2.7,10.9,329.0,52.7,42.11
2018,12,6,9,45,790.0,64.0,2.7,11.5,359.5,54.04,43.16
2018,12,6,10,0,810.0,66.0,2.7,12.1,390.0,55.41,44.22
2018,12,6,10,15,824.0,68.0,2.6,12.6,414.5,69.7,44.29
2018,12,6,10,30,838.0,70.0,2.5,13.1,439.0,119.37,65.11
2018,12,6,10,45,847.0,71.0,2.4,13.55,457.0,168.21,98.6
2018,12,6,11,0,856.0,72.0,2.3,14.0,475.0,216.92,138.68
2018,12,6,11,15,861.0,73.0,2.3,14.3,486.0,264.35,181.06
2018,12,6,11,30,866.0,74.0,2.3,14.6,497.0,313.27,225.61
2018,12,6,11,45,867.0,74.5,2.25,14.9,500.0,356.0,265.17
2018,12,6,12,0,868.0,75.0,2.2,15.2,503.0,397.01,302.7
2018,12,6,12,15,866.5,74.5,2.2,15.35,499.0,434.15,336.67
2018,12,6,12,30,865.0,74.0,2.2,15.5,495.0,469.83,368.67
2018,12,6,12,45,860.5,73.0,2.2,15.65,483.5,501.08,396.49
2018,12,6,13,0,856.0,72.0,2.2,15.8,472.0,529.54,421.5
2018,12,6,13,15,846.5,70.5,2.25,15.8,453.0,551.86,441.7
2018,12,6,13,30,837.0,69.0,2.3,15.8,434.0,570.95,459.03
2018,12,6,13,45,823.0,67.5,2.3,15.8,409.0,584.1,471.28
2018,12,6,14,0,809.0,66.0,2.3,15.8,384.0,593.83,480.62
2018,12,6,14,15,788.5,63.5,2.2,15.65,353.0,594.88,482.86
2018,12,6,14,30,768.0,61.0,2.1,15.5,322.0,592.42,482.06
2018,12,6,14,45,738.5,58.0,2.0,15.35,286.5,580.05,473.17
2018,12,6,15,0,709.0,55.0,1.9,15.2,251.0,564.34,461.04
2018,12,6,15,15,663.5,51.0,1.9,15.2,212.0,533.58,436.47
2018,12,6,15,30,618.0,47.0,1.9,15.2,173.0,499.86,408.19
2018,12,6,15,45,548.0,41.0,1.45,13.75,134.0,452.18,367.1
2018,12,6,16,0,478.0,35.0,1.0,12.3,95.0,397.61,316.86
2018,12,6,16,15,344.0,26.5,1.05,11.85,61.0,296.89,207.75
2018,12,6,16,30,210.0,18.0,1.1,11.4,27.0,148.72,0.0
2018,12,6,16,45,105.0,9.0,1.1,10.95,13.5,72.95,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,51.5,10.0,0.85,6.25,12.5,8.54,0.0
2018,12,7,7,30,103.0,20.0,0.8,6.6,25.0,15.54,0.0
2018,12,7,7,45,160.5,33.5,0.75,6.95,50.5,25.78,15.55
2018,12,7,8,0,218.0,47.0,0.7,7.3,76.0,35.81,26.21
2018,12,7,8,15,259.5,59.5,0.75,7.7,106.0,44.83,34.88
2018,12,7,8,30,301.0,72.0,0.8,8.1,136.0,53.65,43.17
2018,12,7,8,45,388.0,78.5,0.85,8.5,177.5,58.36,47.59
2018,12,7,9,0,475.0,85.0,0.9,8.9,219.0,63.12,51.92
2018,12,7,9,15,535.0,87.0,0.85,9.25,256.5,66.12,54.57
2018,12,7,9,30,595.0,89.0,0.8,9.6,294.0,66.96,55.21
2018,12,7,9,45,544.5,106.0,0.75,9.95,306.5,78.29,65.22
2018,12,7,10,0,494.0,123.0,0.7,10.3,319.0,86.77,72.56
2018,12,7,10,15,486.5,133.0,0.7,10.85,336.0,99.82,75.11
2018,12,7,10,30,479.0,143.0,0.7,11.4,353.0,137.22,93.79
2018,12,7,10,45,487.0,147.5,0.75,11.95,368.5,171.82,117.62
2018,12,7,11,0,495.0,152.0,0.8,12.5,384.0,206.77,145.67
2018,12,7,11,15,646.5,122.0,0.8,13.15,432.0,250.37,176.94
2018,12,7,11,30,798.0,92.0,0.8,13.8,480.0,305.56,219.69
2018,12,7,11,45,841.5,82.5,0.75,14.45,494.0,351.19,258.86
2018,12,7,12,0,885.0,73.0,0.7,15.1,508.0,399.18,299.47
2018,12,7,12,15,884.5,72.0,0.75,15.45,504.0,436.93,333.02
2018,12,7,12,30,884.0,71.0,0.8,15.8,500.0,472.4,364.06
2018,12,7,12,45,880.5,70.5,0.85,16.2,489.0,504.53,391.74
2018,12,7,13,0,877.0,70.0,0.9,16.6,478.0,533.96,416.7
2018,12,7,13,15,868.0,68.5,0.95,16.65,459.0,556.53,436.62
2018,12,7,13,30,859.0,67.0,1.0,16.7,440.0,579.44,456.31
2018,12,7,13,45,845.0,65.5,1.05,16.7,415.0,593.16,468.99
2018,12,7,14,0,831.0,64.0,1.1,16.7,390.0,603.4,478.86
2018,12,7,14,15,809.5,62.0,1.05,16.5,358.5,604.86,481.45
2018,12,7,14,30,788.0,60.0,1.0,16.3,327.0,602.74,481.05
2018,12,7,14,45,757.0,57.5,0.95,16.05,291.0,590.31,472.59
2018,12,7,15,0,726.0,55.0,0.9,15.8,255.0,574.44,460.92
2018,12,7,15,15,681.0,51.0,0.9,15.8,216.0,544.21,437.48
2018,12,7,15,30,636.0,47.0,0.9,15.8,177.0,510.95,410.33
2018,12,7,15,45,527.0,43.5,0.9,14.4,134.5,440.56,354.23
2018,12,7,16,0,418.0,40.0,0.9,13.0,92.0,362.48,288.24
2018,12,7,16,15,261.0,28.0,0.9,12.55,56.0,243.83,169.71
2018,12,7,16,30,104.0,16.0,0.9,12.1,20.0,79.6,0.0
2018,12,7,16,45,52.0,8.0,0.95,11.7,10.0,39.11,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,8,7,15,125.0,10.5,1.0,5.45,16.5,8.96,0.0
2018,12,8,7,30,250.0,21.0,1.0,6.0,33.0,17.8,0.0
2018,12,8,7,45,375.5,29.0,0.95,6.55,68.0,24.16,13.97
2018,12,8,8,0,501.0,37.0,0.9,7.1,103.0,30.59,21.55
2018,12,8,8,15,571.0,42.5,1.05,7.6,142.5,34.73,25.77
2018,12,8,8,30,641.0,48.0,1.2,8.1,182.0,42.36,32.94
2018,12,8,8,45,472.5,68.5,1.35,8.65,178.0,53.51,43.17
2018,12,8,9,0,304.0,89.0,1.5,9.2,174.0,64.55,53.14
2018,12,8,9,15,190.0,114.5,1.6,9.9,170.0,82.7,69.33
2018,12,8,9,30,76.0,140.0,1.7,10.6,166.0,103.31,87.45
2018,12,8,9,45,94.0,153.5,1.85,11.3,188.5,112.57,95.28
2018,12,8,10,0,112.0,167.0,2.0,12.0,211.0,117.75,99.46
2018,12,8,10,15,135.0,177.0,2.1,12.5,233.5,126.44,100.9
2018,12,8,10,30,158.0,187.0,2.2,13.0,256.0,146.64,112.98
2018,12,8,10,45,244.5,183.5,2.25,13.5,295.0,166.38,123.74
2018,12,8,11,0,331.0,180.0,2.3,14.0,334.0,197.18,144.98
2018,12,8,11,15,245.5,195.0,2.3,14.25,311.0,210.31,160.28
2018,12,8,11,30,160.0,210.0,2.3,14.5,288.0,214.06,167.45
2018,12,8,11,45,114.0,206.0,2.3,14.75,261.5,208.15,164.75
2018,12,8,12,0,68.0,202.0,2.3,15.0,235.0,193.92,154.64
2018,12,8,12,15,103.5,205.0,2.3,15.1,255.0,216.76,173.32
2018,12,8,12,30,139.0,208.0,2.3,15.2,275.0,248.34,199.24
2018,12,8,12,45,408.5,159.5,2.25,15.25,350.5,357.83,287.27
2018,12,8,13,0,678.0,111.0,2.2,15.3,426.0,474.12,379.96
2018,12,8,13,15,629.0,115.5,2.15,15.25,399.0,477.09,383.98
2018,12,8,13,30,580.0,120.0,2.1,15.2,372.0,475.15,384.31
2018,12,8,13,45,666.0,100.0,2.05,15.15,373.0,524.42,424.89
2018,12,8,14,0,752.0,80.0,2.0,15.1,374.0,570.8,462.64
2018,12,8,14,15,758.5,73.0,1.8,14.85,349.5,583.48,473.21
2018,12,8,14,30,765.0,66.0,1.6,14.6,325.0,593.35,481.39
2018,12,8,14,45,733.5,63.0,1.4,14.35,289.0,579.85,470.97
2018,12,8,15,0,702.0,60.0,1.2,14.1,253.0,562.87,457.28
2018,12,8,15,15,654.0,55.5,1.2,14.1,214.0,535.51,435.45
2018,12,8,15,30,606.0,51.0,1.2,14.1,175.0,500.92,406.77
2018,12,8,15,45,530.0,44.5,1.1,12.8,135.0,443.02,359.31
2018,12,8,16,0,454.0,38.0,1.0,11.5,95.0,383.79,306.86
2018,12,8,16,15,318.5,28.5,1.05,11.0,61.0,281.11,197.12
2018,12,8,16,30,183.0,19.0,1.1,10.5,27.0,132.09,0.0
2018,12,8,16,45,91.5,9.5,1.15,10.05,13.5,64.84,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
