Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,7,15,7.0,4.5,0.75,5.9,5.0,3.84,0.0
2018,12,9,7,30,14.0,9.0,0.7,6.1,10.0,7.67,0.0
2018,12,9,7,45,7.0,15.5,0.7,6.3,16.0,13.11,4.86
2018,12,9,8,0,0.0,22.0,0.7,6.5,22.0,18.13,10.51
2018,12,9,8,15,0.0,29.0,0.9,6.9,29.0,23.93,16.08
2018,12,9,8,30,0.0,36.0,1.1,7.3,36.0,29.73,21.55
2018,12,9,8,45,0.0,37.0,1.25,7.65,37.0,30.55,22.41
2018,12,9,9,0,0.0,38.0,1.4,8.0,38.0,31.38,23.19
2018,12,9,9,15,3.0,51.0,1.45,8.35,52.0,42.22,33.07
2018,12,9,9,30,6.0,64.0,1.5,8.7,66.0,53.09,42.88
2018,12,9,9,45,3.5,80.0,1.5,9.05,81.0,65.74,54.2
2018,12,9,10,0,1.0,96.0,1.5,9.4,96.0,77.9,64.96
2018,12,9,10,15,0.5,76.0,1.55,9.65,76.0,63.07,51.49
2018,12,9,10,30,0.0,56.0,1.6,9.9,56.0,46.37,34.62
2018,12,9,10,45,0.0,69.0,1.65,10.1,69.0,57.22,43.9
2018,12,9,11,0,0.0,82.0,1.7,10.3,82.0,68.09,53.12
2018,12,9,11,15,0.0,90.5,1.8,10.35,90.5,74.97,58.93
2018,12,9,11,30,0.0,99.0,1.9,10.4,99.0,81.92,64.8
2018,12,9,11,45,0.0,77.0,2.0,10.4,77.0,63.91,49.41
2018,12,9,12,0,0.0,55.0,2.1,10.4,55.0,45.56,33.7
2018,12,9,12,15,0.0,70.5,2.15,10.35,70.5,58.48,44.81
2018,12,9,12,30,0.0,86.0,2.2,10.3,86.0,71.45,55.92
2018,12,9,12,45,1.5,107.0,2.2,10.3,107.5,90.06,71.81
2018,12,9,13,0,3.0,128.0,2.2,10.3,129.0,109.48,88.36
2018,12,9,13,15,1.5,111.0,2.15,10.2,111.5,94.27,75.52
2018,12,9,13,30,0.0,94.0,2.1,10.1,94.0,78.75,62.38
2018,12,9,13,45,1.0,87.5,2.05,10.0,88.0,73.83,58.31
2018,12,9,14,0,2.0,81.0,2.0,9.9,82.0,68.91,54.21
2018,12,9,14,15,45.5,98.5,1.85,9.75,114.0,119.79,98.98
2018,12,9,14,30,89.0,116.0,1.7,9.6,146.0,182.09,152.82
2018,12,9,14,45,142.5,107.5,1.6,9.4,149.5,212.6,179.69
2018,12,9,15,0,196.0,99.0,1.5,9.2,153.0,256.92,217.6
2018,12,9,15,15,146.5,77.0,1.5,9.2,114.0,200.84,169.49
2018,12,9,15,30,97.0,55.0,1.5,9.2,75.0,129.65,108.06
2018,12,9,15,45,81.0,45.0,1.15,8.6,59.0,109.65,89.98
2018,12,9,16,0,65.0,35.0,0.8,8.0,43.0,89.65,71.03
2018,12,9,16,15,45.0,24.5,0.8,7.75,29.0,65.84,43.66
2018,12,9,16,30,25.0,14.0,0.8,7.5,15.0,27.76,0.0
2018,12,9,16,45,12.5,7.0,0.75,7.25,7.5,13.72,0.0
2018,12,9,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.0,1.3,5.6,3.0,2.56,0.0
2018,12,10,7,30,0.0,6.0,1.5,5.9,6.0,4.92,0.0
2018,12,10,7,45,0.0,10.5,1.65,6.25,10.5,8.63,1.12
2018,12,10,8,0,0.0,15.0,1.8,6.6,15.0,12.34,5.29
2018,12,10,8,15,0.0,21.0,1.95,6.95,21.0,17.29,10.02
2018,12,10,8,30,0.0,27.0,2.1,7.3,27.0,22.25,14.7
2018,12,10,8,45,1.5,43.0,2.25,7.7,43.5,35.55,26.94
2018,12,10,9,0,3.0,59.0,2.4,8.1,60.0,48.79,39.04
2018,12,10,9,15,6.5,85.0,2.6,8.7,87.0,68.47,56.82
2018,12,10,9,30,10.0,111.0,2.8,9.3,114.0,87.39,73.69
2018,12,10,9,45,7.5,118.0,2.95,9.85,120.5,92.94,78.42
2018,12,10,10,0,5.0,125.0,3.1,10.4,127.0,98.4,83.02
2018,12,10,10,15,12.0,140.0,3.15,10.9,145.0,109.44,92.54
2018,12,10,10,30,19.0,155.0,3.2,11.4,163.0,122.59,98.6
2018,12,10,10,45,9.5,126.0,3.25,11.9,130.0,102.91,81.93
2018,12,10,11,0,0.0,97.0,3.3,12.4,97.0,79.98,62.74
2018,12,10,11,15,22.0,136.0,3.25,12.75,146.5,115.31,91.53
2018,12,10,11,30,44.0,175.0,3.2,13.1,196.0,154.0,123.01
2018,12,10,11,45,52.5,186.5,3.15,13.4,212.0,170.18,136.28
2018,12,10,12,0,61.0,198.0,3.1,13.7,228.0,187.6,150.66
2018,12,10,12,15,93.0,197.5,3.05,13.95,242.5,205.49,165.26
2018,12,10,12,30,125.0,197.0,3.0,14.2,257.0,231.55,186.81
2018,12,10,12,45,295.5,174.5,3.0,14.4,312.5,307.74,249.03
2018,12,10,13,0,466.0,152.0,3.0,14.6,368.0,396.99,321.7
2018,12,10,13,15,395.0,157.5,3.0,14.65,335.5,383.39,312.13
2018,12,10,13,30,324.0,163.0,3.0,14.7,303.0,353.99,289.78
2018,12,10,13,45,425.0,137.0,2.95,14.75,309.5,411.28,337.79
2018,12,10,14,0,526.0,111.0,2.9,14.8,316.0,458.97,377.78
2018,12,10,14,15,662.0,84.0,2.7,14.65,321.0,535.31,439.88
2018,12,10,14,30,798.0,57.0,2.5,14.5,326.0,601.4,492.9
2018,12,10,14,45,770.0,54.0,2.35,14.35,290.5,590.8,484.7
2018,12,10,15,0,742.0,51.0,2.2,14.2,255.0,576.84,473.69
2018,12,10,15,15,698.0,47.5,2.2,14.2,216.0,548.45,450.8
2018,12,10,15,30,654.0,44.0,2.2,14.2,177.0,517.1,424.14
2018,12,10,15,45,585.0,38.5,1.6,12.6,137.5,464.29,378.8
2018,12,10,16,0,516.0,33.0,1.0,11.0,98.0,409.48,327.73
2018,12,10,16,15,376.0,25.5,1.1,10.55,63.0,315.03,221.88
2018,12,10,16,30,236.0,18.0,1.2,10.1,28.0,164.45,0.0
2018,12,10,16,45,118.0,9.0,1.25,9.6,14.0,80.69,0.0
2018,12,10,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,1.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.0,1.45,2.2,14.0,7.68,0.0
2018,12,11,7,30,244.0,18.0,1.7,3.0,28.0,15.36,0.0
2018,12,11,7,45,386.5,25.5,1.9,3.8,63.5,21.23,10.81
2018,12,11,8,0,529.0,33.0,2.1,4.6,99.0,29.84,20.9
2018,12,11,8,15,600.0,38.5,2.15,5.25,139.5,34.45,25.66
2018,12,11,8,30,671.0,44.0,2.2,5.9,180.0,39.11,30.19
2018,12,11,8,45,715.0,47.0,2.25,6.55,219.0,41.46,32.46
2018,12,11,9,0,759.0,50.0,2.3,7.2,258.0,43.88,34.69
2018,12,11,9,15,784.0,53.5,2.2,7.85,293.5,46.59,37.1
2018,12,11,9,30,809.0,57.0,2.1,8.5,329.0,49.27,39.43
2018,12,11,9,45,826.0,60.0,2.0,9.2,360.0,51.47,41.27
2018,12,11,10,0,843.0,63.0,1.9,9.9,391.0,53.65,43.06
2018,12,11,10,15,855.5,64.5,1.8,10.45,415.5,56.95,45.87
2018,12,11,10,30,868.0,66.0,1.7,11.0,440.0,113.12,62.6
2018,12,11,10,45,876.0,67.0,1.6,11.55,458.0,162.54,94.01
2018,12,11,11,0,884.0,68.0,1.5,12.1,476.0,211.64,133.24
2018,12,11,11,15,888.5,68.5,1.55,12.55,487.0,259.04,175.12
2018,12,11,11,30,893.0,69.0,1.6,13.0,498.0,305.35,217.52
2018,12,11,11,45,893.0,69.5,1.65,13.5,501.0,348.98,257.94
2018,12,11,12,0,893.0,70.0,1.7,14.0,504.0,390.77,296.31
2018,12,11,12,15,892.5,69.5,1.7,14.25,500.5,429.4,331.53
2018,12,11,12,30,892.0,69.0,1.7,14.5,497.0,465.79,364.12
2018,12,11,12,45,888.0,68.0,1.75,14.7,486.0,497.64,392.67
2018,12,11,13,0,884.0,67.0,1.8,14.9,475.0,526.72,418.42
2018,12,11,13,15,874.0,65.5,1.8,14.95,456.0,549.19,438.6
2018,12,11,13,30,864.0,64.0,1.8,15.0,437.0,568.38,455.82
2018,12,11,13,45,850.0,62.5,1.8,15.05,412.0,581.96,468.37
2018,12,11,14,0,836.0,61.0,1.8,15.1,387.0,596.62,481.28
2018,12,11,14,15,814.5,59.0,1.6,14.9,355.5,598.56,483.54
2018,12,11,14,30,793.0,57.0,1.4,14.7,324.0,596.92,482.64
2018,12,11,14,45,763.0,54.5,1.25,14.5,288.5,585.7,474.24
2018,12,11,15,0,733.0,52.0,1.1,14.3,253.0,571.08,462.57
2018,12,11,15,15,688.5,48.0,1.1,14.3,214.0,541.85,439.6
2018,12,11,15,30,644.0,44.0,1.1,14.3,175.0,509.69,412.99
2018,12,11,15,45,572.0,39.0,0.75,13.45,136.0,455.58,366.48
2018,12,11,16,0,500.0,34.0,0.4,12.6,97.0,399.23,314.67
2018,12,11,16,15,334.0,25.0,0.5,12.1,60.0,287.17,200.23
2018,12,11,16,30,168.0,16.0,0.6,11.6,23.0,119.68,0.0
2018,12,11,16,45,84.0,8.0,0.7,11.1,11.5,58.75,0.0
2018,12,11,17,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,12,7,15,71.0,7.5,2.85,6.65,10.5,6.4,0.0
2018,12,12,7,30,142.0,15.0,3.1,6.8,21.0,12.8,0.0
2018,12,12,7,45,268.0,25.5,3.3,7.0,52.5,21.0,10.05
2018,12,12,8,0,394.0,36.0,3.5,7.2,84.0,29.56,20.34
2018,12,12,8,15,336.0,36.5,3.5,7.65,88.5,28.8,20.28
2018,12,12,8,30,278.0,37.0,3.5,8.1,93.0,28.17,19.97
2018,12,12,8,45,139.0,36.5,3.5,8.6,64.5,26.89,18.91
2018,12,12,9,0,0.0,36.0,3.5,9.1,36.0,29.71,21.51
2018,12,12,9,15,8.0,61.0,3.55,9.7,63.5,50.61,40.46
2018,12,12,9,30,16.0,86.0,3.6,10.3,91.0,69.79,57.64
2018,12,12,9,45,254.0,102.5,3.65,10.9,200.0,75.51,62.56
2018,12,12,10,0,492.0,119.0,3.7,11.5,309.0,84.37,70.24
2018,12,12,10,15,688.5,91.0,3.7,12.0,376.0,67.17,54.68
2018,12,12,10,30,885.0,63.0,3.7,12.5,443.0,109.9,59.75
2018,12,12,10,45,896.0,63.5,3.7,13.05,462.0,160.06,91.04
2018,12,12,11,0,907.0,64.0,3.7,13.6,481.0,210.16,130.89
2018,12,12,11,15,913.0,64.0,3.8,13.95,492.5,258.49,173.8
2018,12,12,11,30,919.0,64.0,3.9,14.3,504.0,305.81,217.58
2018,12,12,11,45,922.0,63.5,4.0,14.65,508.0,350.54,259.66
2018,12,12,12,0,925.0,63.0,4.1,15.0,512.0,393.59,299.95
2018,12,12,12,15,920.0,64.5,4.15,15.2,508.0,433.54,337.3
2018,12,12,12,30,915.0,66.0,4.2,15.4,504.0,470.94,371.76
2018,12,12,12,45,906.0,67.0,4.3,15.6,492.5,503.28,401.58
2018,12,12,13,0,897.0,68.0,4.4,15.8,481.0,532.58,428.32
2018,12,12,13,15,889.0,66.5,4.35,15.75,463.0,556.64,450.4
2018,12,12,13,30,881.0,65.0,4.3,15.7,445.0,577.51,469.49
2018,12,12,13,45,855.0,64.0,4.25,15.7,415.5,589.11,480.72
2018,12,12,14,0,829.0,63.0,4.2,15.7,386.0,593.29,485.88
2018,12,12,14,15,736.5,68.5,3.9,15.4,338.5,559.38,460.47
2018,12,12,14,30,644.0,74.0,3.6,15.1,291.0,523.18,432.55
2018,12,12,14,45,690.0,63.5,3.3,14.8,273.0,547.48,453.06
2018,12,12,15,0,736.0,53.0,3.0,14.5,255.0,573.33,473.48
2018,12,12,15,15,649.0,52.5,3.0,14.5,211.0,519.95,430.17
2018,12,12,15,30,562.0,52.0,3.0,14.5,167.0,469.87,388.01
2018,12,12,15,45,409.0,47.0,2.3,12.65,120.5,363.41,299.73
2018,12,12,16,0,256.0,42.0,1.6,10.8,74.0,255.42,207.01
2018,12,12,16,15,205.5,29.5,1.6,10.15,49.0,208.47,148.47
2018,12,12,16,30,155.0,17.0,1.6,9.5,24.0,112.25,0.0
2018,12,12,16,45,77.5,8.5,1.55,8.85,12.0,55.13,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,13,7,15,111.0,8.5,1.25,5.05,12.5,7.26,0.0
2018,12,13,7,30,222.0,17.0,1.3,5.6,25.0,14.51,0.0
2018,12,13,7,45,363.0,24.5,1.35,6.2,59.0,20.38,9.25
2018,12,13,8,0,504.0,32.0,1.4,6.8,93.0,28.9,19.77
2018,12,13,8,15,577.0,37.5,1.65,7.4,132.5,33.51,24.54
2018,12,13,8,30,650.0,43.0,1.9,8.0,172.0,38.17,29.05
2018,12,13,8,45,695.5,47.0,2.2,8.65,211.5,41.38,32.1
2018,12,13,9,0,741.0,51.0,2.5,9.3,251.0,44.62,35.06
2018,12,13,9,15,771.0,54.0,2.6,9.9,287.0,46.92,37.09
2018,12,13,9,30,801.0,57.0,2.7,10.5,323.0,49.24,39.08
2018,12,13,9,45,822.0,59.0,2.8,11.15,354.5,50.69,40.24
2018,12,13,10,0,843.0,61.0,2.9,11.8,386.0,52.16,41.4
2018,12,13,10,15,857.5,62.5,2.95,12.2,411.5,59.45,47.78
2018,12,13,10,30,872.0,64.0,3.0,12.6,437.0,107.73,59.04
2018,12,13,10,45,881.5,65.0,3.05,13.0,455.5,157.45,89.66
2018,12,13,11,0,891.0,66.0,3.1,13.4,474.0,207.02,128.91
2018,12,13,11,15,896.5,66.5,3.15,13.7,486.0,254.95,171.28
2018,12,13,11,30,902.0,67.0,3.2,14.0,498.0,301.88,214.56
2018,12,13,11,45,905.0,66.5,3.25,14.25,502.0,345.97,255.97
2018,12,13,12,0,908.0,66.0,3.3,14.5,506.0,388.4,295.66
2018,12,13,12,15,904.0,67.0,3.3,14.7,502.5,427.7,332.22
2018,12,13,12,30,900.0,68.0,3.3,14.9,499.0,464.54,365.96
2018,12,13,12,45,891.5,69.0,3.35,15.05,487.5,496.7,395.4
2018,12,13,13,0,883.0,70.0,3.4,15.2,476.0,525.9,421.8
2018,12,13,13,15,873.5,69.0,3.35,15.2,458.0,549.42,443.23
2018,12,13,13,30,864.0,68.0,3.3,15.2,440.0,573.13,464.2
2018,12,13,13,45,849.0,67.0,3.25,15.2,415.0,587.57,477.61
2018,12,13,14,0,834.0,66.0,3.2,15.2,390.0,598.49,487.95
2018,12,13,14,15,812.0,64.0,2.95,15.0,359.0,600.4,490.68
2018,12,13,14,30,790.0,62.0,2.7,14.8,328.0,598.68,490.15
2018,12,13,14,45,757.5,59.5,2.5,14.55,292.0,586.03,480.87
2018,12,13,15,0,725.0,57.0,2.3,14.3,256.0,569.85,468.13
2018,12,13,15,15,678.5,53.0,2.3,14.3,217.0,539.37,443.61
2018,12,13,15,30,632.0,49.0,2.3,14.3,178.0,505.69,415.17
2018,12,13,15,45,555.5,43.0,1.75,12.45,138.0,455.13,372.04
2018,12,13,16,0,479.0,37.0,1.2,10.6,98.0,396.87,319.1
2018,12,13,16,15,340.0,28.0,1.2,10.05,63.0,294.11,210.16
2018,12,13,16,30,201.0,19.0,1.2,9.5,28.0,171.68,0.0
2018,12,13,16,45,100.5,9.5,1.25,8.95,14.0,70.16,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,7,15,9.0,3.5,1.45,8.25,4.0,2.99,0.0
2018,12,14,7,30,18.0,7.0,1.5,8.6,8.0,5.97,0.0
2018,12,14,7,45,9.0,13.0,1.55,8.95,13.5,10.99,2.06
2018,12,14,8,0,0.0,19.0,1.6,9.3,19.0,15.65,7.98
2018,12,14,8,15,0.0,26.0,1.8,9.9,26.0,21.44,13.51
2018,12,14,8,30,0.0,33.0,2.0,10.5,33.0,27.24,18.92
2018,12,14,8,45,0.0,43.5,2.15,11.1,43.5,35.96,26.89
2018,12,14,9,0,0.0,54.0,2.3,11.7,54.0,44.71,34.79
2018,12,14,9,15,4.0,73.0,2.6,12.2,74.5,59.59,48.11
2018,12,14,9,30,8.0,92.0,2.9,12.7,95.0,73.95,60.8
2018,12,14,9,45,54.5,122.0,3.2,13.25,143.0,92.94,77.44
2018,12,14,10,0,101.0,152.0,3.5,13.8,191.0,108.81,91.14
2018,12,14,10,15,51.5,120.5,3.65,14.0,140.5,93.19,77.22
2018,12,14,10,30,2.0,89.0,3.8,14.2,90.0,73.35,56.82
2018,12,14,10,45,10.0,119.0,3.9,14.4,123.5,97.49,76.69
2018,12,14,11,0,18.0,149.0,4.0,14.6,157.0,122.54,97.11
2018,12,14,11,15,28.5,166.5,4.05,14.75,180.0,139.03,110.31
2018,12,14,11,30,39.0,184.0,4.1,14.9,203.0,158.74,126.32
2018,12,14,11,45,24.0,163.5,4.15,15.0,175.0,141.34,112.51
2018,12,14,12,0,9.0,143.0,4.2,15.1,147.0,121.41,96.4
2018,12,14,12,15,33.0,142.5,4.2,15.2,158.0,134.06,106.71
2018,12,14,12,30,57.0,142.0,4.2,15.3,169.0,146.74,117.3
2018,12,14,12,45,193.5,130.0,4.2,15.4,219.5,215.41,174.2
2018,12,14,13,0,330.0,118.0,4.2,15.5,270.0,291.58,237.54
2018,12,14,13,15,393.5,130.0,4.15,15.55,304.5,352.09,287.75
2018,12,14,13,30,457.0,142.0,4.1,15.6,339.0,415.52,339.89
2018,12,14,13,45,399.0,136.5,4.05,15.6,301.5,392.14,322.19
2018,12,14,14,0,341.0,131.0,4.0,15.6,264.0,364.54,300.82
2018,12,14,14,15,341.5,120.5,3.85,15.45,244.5,364.39,301.95
2018,12,14,14,30,342.0,110.0,3.7,15.3,225.0,362.59,301.45
2018,12,14,14,45,357.0,99.5,3.5,15.15,208.0,368.6,307.11
2018,12,14,15,0,372.0,89.0,3.3,15.0,191.0,373.23,311.2
2018,12,14,15,15,352.5,78.0,3.3,15.0,163.0,352.91,294.1
2018,12,14,15,30,333.0,67.0,3.3,15.0,135.0,331.0,274.85
2018,12,14,15,45,289.5,55.0,2.75,13.95,104.5,290.66,239.64
2018,12,14,16,0,246.0,43.0,2.2,12.9,74.0,249.86,201.89
2018,12,14,16,15,180.5,30.5,2.1,12.55,48.5,194.31,138.41
2018,12,14,16,30,115.0,18.0,2.0,12.2,23.0,116.91,0.0
2018,12,14,16,45,57.5,9.0,1.9,11.9,11.5,43.16,0.0
2018,12,14,17,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,15,7,15,13.5,5.5,0.8,8.85,6.0,0.0,0.0
2018,12,15,7,30,27.0,11.0,0.8,9.2,12.0,9.39,0.0
2018,12,15,7,45,42.5,25.0,0.8,9.55,29.0,20.02,7.88
2018,12,15,8,0,58.0,39.0,0.8,9.9,46.0,30.71,20.95
2018,12,15,8,15,51.5,55.5,0.95,10.3,63.5,42.75,32.4
2018,12,15,8,30,45.0,72.0,1.1,10.7,81.0,55.46,44.14
2018,12,15,8,45,92.0,88.0,1.25,11.1,111.0,65.96,53.77
2018,12,15,9,0,139.0,104.0,1.4,11.5,141.0,77.24,63.94
2018,12,15,9,15,214.0,114.0,1.45,12.1,180.0,82.55,68.57
2018,12,15,9,30,289.0,124.0,1.5,12.7,219.0,89.68,74.71
2018,12,15,9,45,375.0,122.5,1.55,13.25,258.0,86.29,71.49
2018,12,15,10,0,461.0,121.0,1.6,13.8,297.0,85.48,70.54
2018,12,15,10,15,365.5,146.0,1.6,14.4,291.5,100.17,83.16
2018,12,15,10,30,270.0,171.0,1.6,15.0,286.0,135.9,100.9
2018,12,15,10,45,258.5,181.0,1.6,15.6,295.0,160.81,117.9
2018,12,15,11,0,247.0,191.0,1.6,16.2,304.0,184.58,136.81
2018,12,15,11,15,170.0,197.5,1.5,16.45,276.0,190.96,145.62
2018,12,15,11,30,93.0,204.0,1.4,16.7,248.0,187.54,146.23
2018,12,15,11,45,110.5,207.0,1.35,17.0,260.0,204.96,160.22
2018,12,15,12,0,128.0,210.0,1.3,17.3,272.0,222.88,174.69
2018,12,15,12,15,141.5,200.5,1.3,17.45,268.5,230.03,180.97
2018,12,15,12,30,155.0,191.0,1.3,17.6,265.0,237.28,187.47
2018,12,15,12,45,130.5,185.5,1.3,17.75,247.0,230.53,182.97
2018,12,15,13,0,106.0,180.0,1.3,17.9,229.0,221.48,176.38
2018,12,15,13,15,153.0,173.5,1.25,17.85,241.0,247.41,198.01
2018,12,15,13,30,200.0,167.0,1.2,17.8,253.0,275.48,221.35
2018,12,15,13,45,125.5,152.5,1.1,17.8,205.5,225.88,181.64
2018,12,15,14,0,51.0,138.0,1.0,17.8,158.0,161.21,128.99
2018,12,15,14,15,48.5,126.5,0.9,17.7,144.5,151.3,121.38
2018,12,15,14,30,46.0,115.0,0.8,17.6,131.0,140.96,113.11
2018,12,15,14,45,126.0,110.0,0.65,17.45,146.5,203.5,165.8
2018,12,15,15,0,206.0,105.0,0.5,17.3,162.0,269.45,219.36
2018,12,15,15,15,189.5,91.0,0.5,17.3,137.0,247.35,200.81
2018,12,15,15,30,173.0,77.0,0.5,17.3,112.0,224.22,181.38
2018,12,15,15,45,144.5,61.5,0.65,16.05,86.5,189.95,153.04
2018,12,15,16,0,116.0,46.0,0.8,14.8,61.0,154.85,122.36
2018,12,15,16,15,89.0,31.0,0.9,14.2,40.0,120.9,84.16
2018,12,15,16,30,62.0,16.0,1.0,13.6,19.0,69.67,0.0
2018,12,15,16,45,31.0,8.0,1.1,13.0,9.5,25.95,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,9.75,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,10.3,2.0,1.71,0.0
2018,12,16,7,45,0.0,4.0,1.45,10.9,4.0,3.28,0.0
2018,12,16,8,0,0.0,6.0,1.5,11.5,6.0,4.92,0.0
2018,12,16,8,15,0.0,7.0,1.8,11.95,7.0,5.74,0.0
2018,12,16,8,30,0.0,8.0,2.1,12.4,8.0,6.57,0.23
2018,12,16,8,45,0.0,9.5,2.4,12.85,9.5,7.8,1.37
2018,12,16,9,0,0.0,11.0,2.7,13.3,11.0,9.04,2.5
2018,12,16,9,15,0.0,20.0,2.75,13.65,20.0,16.47,9.2
2018,12,16,9,30,0.0,29.0,2.8,14.0,29.0,23.92,15.87
2018,12,16,9,45,0.0,26.5,2.85,14.4,26.5,21.85,13.97
2018,12,16,10,0,0.0,24.0,2.9,14.8,24.0,19.79,12.08
2018,12,16,10,15,0.0,22.0,3.0,15.05,22.0,18.14,10.57
2018,12,16,10,30,0.0,20.0,3.1,15.3,20.0,16.5,8.45
2018,12,16,10,45,0.0,30.0,3.25,15.6,30.0,24.78,15.47
2018,12,16,11,0,0.0,40.0,3.4,15.9,40.0,33.07,22.46
2018,12,16,11,15,0.0,53.0,3.3,15.95,53.0,43.88,31.57
2018,12,16,11,30,0.0,66.0,3.2,16.0,66.0,54.72,40.66
2018,12,16,11,45,0.0,53.0,3.15,16.0,53.0,43.89,31.52
2018,12,16,12,0,0.0,40.0,3.1,16.0,40.0,33.09,22.4
2018,12,16,12,15,0.0,42.5,3.0,15.95,42.5,35.16,24.17
2018,12,16,12,30,0.0,45.0,2.9,15.9,45.0,37.24,25.94
2018,12,16,12,45,4.0,59.0,2.85,15.85,61.0,50.74,37.36
2018,12,16,13,0,8.0,73.0,2.8,15.8,77.0,64.55,49.07
2018,12,16,13,15,4.0,58.0,2.8,15.7,60.0,50.16,36.99
2018,12,16,13,30,0.0,43.0,2.8,15.6,43.0,35.56,24.64
2018,12,16,13,45,0.0,43.5,2.85,15.55,43.5,35.96,25.03
2018,12,16,14,0,0.0,44.0,2.9,15.5,44.0,36.37,25.42
2018,12,16,14,15,0.0,38.0,2.9,15.35,38.0,31.38,21.22
2018,12,16,14,30,0.0,32.0,2.9,15.2,32.0,26.4,17.0
2018,12,16,14,45,0.0,32.0,2.95,15.05,32.0,26.4,17.02
2018,12,16,15,0,0.0,32.0,3.0,14.9,32.0,26.4,17.01
2018,12,16,15,15,0.0,29.5,3.0,14.9,29.5,24.32,15.18
2018,12,16,15,30,0.0,27.0,3.0,14.9,27.0,22.25,13.31
2018,12,16,15,45,0.0,22.0,2.85,14.45,22.0,18.12,9.66
2018,12,16,16,0,0.0,17.0,2.7,14.0,17.0,13.99,5.94
2018,12,16,16,15,7.5,12.0,2.7,13.9,12.5,14.94,5.62
2018,12,16,16,30,15.0,7.0,2.7,13.8,8.0,17.2,0.0
2018,12,16,16,45,7.5,3.5,2.7,13.65,4.0,7.61,0.0
2018,12,16,17,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,15,64.0,6.5,1.25,8.0,8.5,0.0,0.0
2018,12,17,7,30,128.0,13.0,1.3,8.7,17.0,11.1,0.0
2018,12,17,7,45,285.5,22.5,1.3,9.4,49.5,18.6,5.86
2018,12,17,8,0,443.0,32.0,1.3,10.1,82.0,26.47,17.13
2018,12,17,8,15,519.0,38.0,1.45,10.6,120.0,31.08,21.96
2018,12,17,8,30,595.0,44.0,1.6,11.1,158.0,38.89,29.26
2018,12,17,8,45,663.0,46.0,1.75,11.65,199.0,40.41,30.79
2018,12,17,9,0,731.0,48.0,1.9,12.2,240.0,42.13,32.39
2018,12,17,9,15,758.0,51.5,1.8,12.6,275.5,44.85,34.83
2018,12,17,9,30,785.0,55.0,1.7,13.0,311.0,47.57,37.21
2018,12,17,9,45,801.5,58.5,1.65,13.45,341.5,50.16,39.42
2018,12,17,10,0,818.0,62.0,1.6,13.9,372.0,52.73,41.58
2018,12,17,10,15,833.5,63.0,1.6,14.2,397.5,53.36,42.03
2018,12,17,10,30,849.0,64.0,1.6,14.5,423.0,98.69,54.64
2018,12,17,10,45,859.5,65.0,1.6,14.8,442.0,147.33,82.32
2018,12,17,11,0,870.0,66.0,1.6,15.1,461.0,195.96,119.32
2018,12,17,11,15,853.0,72.0,1.6,15.3,467.5,239.32,157.81
2018,12,17,11,30,836.0,78.0,1.6,15.5,474.0,284.33,199.3
2018,12,17,11,45,860.5,73.0,1.6,15.7,484.0,329.03,239.48
2018,12,17,12,0,885.0,68.0,1.6,15.9,494.0,375.1,280.59
2018,12,17,12,15,878.5,69.0,1.65,15.95,489.5,412.77,315.41
2018,12,17,12,30,872.0,70.0,1.7,16.0,485.0,447.87,347.45
2018,12,17,12,45,715.0,101.0,1.7,16.1,436.5,441.32,347.16
2018,12,17,13,0,558.0,132.0,1.7,16.2,388.0,416.68,331.39
2018,12,17,13,15,415.5,137.0,1.7,16.15,323.5,368.43,296.1
2018,12,17,13,30,273.0,142.0,1.7,16.1,259.0,299.42,242.73
2018,12,17,13,45,208.0,147.0,1.75,16.0,233.5,278.06,226.45
2018,12,17,14,0,143.0,152.0,1.8,15.9,208.0,242.37,197.79
2018,12,17,14,15,281.5,130.5,1.6,15.55,229.5,323.3,265.79
2018,12,17,14,30,420.0,109.0,1.4,15.2,251.0,409.66,336.09
2018,12,17,14,45,242.0,93.5,1.2,14.8,173.5,270.37,223.36
2018,12,17,15,0,64.0,78.0,1.0,14.4,96.0,128.01,104.11
2018,12,17,15,15,34.0,62.5,1.0,14.4,72.0,82.06,65.11
2018,12,17,15,30,4.0,47.0,1.0,14.4,48.0,41.85,30.12
2018,12,17,15,45,2.0,37.5,0.95,13.25,38.0,32.33,21.85
2018,12,17,16,0,0.0,28.0,0.9,12.1,28.0,23.13,13.68
2018,12,17,16,15,11.0,19.0,0.95,11.75,19.5,23.41,12.28
2018,12,17,16,30,22.0,10.0,1.0,11.4,11.0,26.0,0.0
2018,12,17,16,45,11.0,5.0,1.0,11.1,5.5,11.05,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,7,15,17.0,5.5,1.25,7.55,6.0,0.0,0.0
2018,12,18,7,30,34.0,11.0,1.2,8.2,12.0,9.39,0.0
2018,12,18,7,45,76.5,25.5,1.15,8.85,32.5,19.96,6.08
2018,12,18,8,0,119.0,40.0,1.1,9.5,53.0,30.88,20.9
2018,12,18,8,15,228.5,51.0,1.2,10.15,89.5,38.67,28.7
2018,12,18,8,30,338.0,62.0,1.3,10.8,126.0,46.9,36.44
2018,12,18,8,45,530.0,56.0,1.45,11.45,182.0,44.32,34.32
2018,12,18,9,0,722.0,50.0,1.6,12.1,238.0,43.75,33.86
2018,12,18,9,15,748.5,54.0,1.5,12.6,273.5,46.84,36.62
2018,12,18,9,30,775.0,58.0,1.4,13.1,309.0,49.9,39.28
2018,12,18,9,45,790.5,61.0,1.35,13.65,339.0,52.03,41.06
2018,12,18,10,0,806.0,64.0,1.3,14.2,369.0,54.16,42.8
2018,12,18,10,15,820.5,65.5,1.3,14.6,394.0,55.12,43.52
2018,12,18,10,30,835.0,67.0,1.3,15.0,419.0,92.75,50.64
2018,12,18,10,45,845.5,68.0,1.25,15.4,438.0,141.37,77.96
2018,12,18,11,0,856.0,69.0,1.2,15.8,457.0,190.09,114.63
2018,12,18,11,15,862.0,70.0,1.2,16.05,469.0,241.33,158.14
2018,12,18,11,30,868.0,71.0,1.2,16.3,481.0,287.42,199.31
2018,12,18,11,45,869.5,71.0,1.2,16.5,485.5,330.26,238.48
2018,12,18,12,0,871.0,71.0,1.2,16.7,490.0,371.45,275.97
2018,12,18,12,15,869.5,71.0,1.25,16.8,487.0,409.67,310.76
2018,12,18,12,30,868.0,71.0,1.3,16.9,484.0,445.69,343.08
2018,12,18,12,45,833.0,76.5,1.35,17.0,466.0,470.73,366.48
2018,12,18,13,0,798.0,82.0,1.4,17.1,448.0,490.73,385.28
2018,12,18,13,15,804.0,77.5,1.4,17.1,434.5,517.55,408.56
2018,12,18,13,30,810.0,73.0,1.4,17.1,421.0,542.04,429.58
2018,12,18,13,45,676.0,91.0,1.45,17.1,370.5,509.02,406.43
2018,12,18,14,0,542.0,109.0,1.5,17.1,320.0,465.81,374.77
2018,12,18,14,15,472.0,109.5,1.4,16.9,283.0,431.18,349.19
2018,12,18,14,30,402.0,110.0,1.3,16.7,246.0,398.87,324.47
2018,12,18,14,45,342.0,104.5,1.25,16.5,211.5,362.96,296.57
2018,12,18,15,0,282.0,99.0,1.2,16.3,177.0,310.45,254.88
2018,12,18,15,15,223.5,87.5,1.2,16.3,143.5,264.04,216.87
2018,12,18,15,30,165.0,76.0,1.2,16.3,110.0,216.57,176.9
2018,12,18,15,45,130.0,61.5,1.05,14.95,84.5,179.52,145.57
2018,12,18,16,0,95.0,47.0,0.9,13.6,59.0,129.35,102.42
2018,12,18,16,15,143.5,32.5,0.95,13.15,43.0,173.45,125.7
2018,12,18,16,30,192.0,18.0,1.0,12.7,27.0,167.55,0.0
2018,12,18,16,45,96.0,9.0,1.05,12.25,13.5,66.9,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
