Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,7,15,6.5,3.0,1.05,9.15,3.0,0.0,0.0
2018,12,19,7,30,13.0,6.0,1.1,9.6,6.0,5.12,0.0
2018,12,19,7,45,6.5,17.0,1.1,10.05,17.0,14.26,2.21
2018,12,19,8,0,0.0,28.0,1.1,10.5,28.0,23.07,14.07
2018,12,19,8,15,0.0,41.0,1.2,10.9,41.0,33.38,23.93
2018,12,19,8,30,0.0,54.0,1.3,11.3,54.0,43.59,33.41
2018,12,19,8,45,7.5,70.0,1.45,11.75,72.0,55.87,44.6
2018,12,19,9,0,15.0,86.0,1.6,12.2,90.0,67.98,55.51
2018,12,19,9,15,28.0,102.5,1.65,12.7,111.0,78.28,64.63
2018,12,19,9,30,41.0,119.0,1.7,13.2,132.0,89.71,74.62
2018,12,19,9,45,46.0,131.0,1.8,13.7,147.0,98.11,81.81
2018,12,19,10,0,51.0,143.0,1.9,14.2,162.0,106.34,88.76
2018,12,19,10,15,51.5,147.0,2.0,14.55,167.5,109.6,91.37
2018,12,19,10,30,52.0,151.0,2.1,14.9,173.0,116.58,91.55
2018,12,19,10,45,34.5,149.5,2.25,15.25,164.5,119.23,93.44
2018,12,19,11,0,17.0,148.0,2.4,15.6,156.0,121.22,95.56
2018,12,19,11,15,37.0,156.5,2.5,15.85,174.0,132.69,104.11
2018,12,19,11,30,57.0,165.0,2.6,16.1,192.0,148.03,116.1
2018,12,19,11,45,62.0,181.5,2.75,16.35,211.0,167.28,131.98
2018,12,19,12,0,67.0,198.0,2.9,16.6,230.0,187.67,148.81
2018,12,19,12,15,61.0,193.0,2.85,16.7,222.0,186.98,148.7
2018,12,19,12,30,55.0,188.0,2.8,16.8,214.0,185.37,147.81
2018,12,19,12,45,58.0,186.5,2.8,16.95,213.5,190.27,152.11
2018,12,19,13,0,61.0,185.0,2.8,17.1,213.0,195.35,156.56
2018,12,19,13,15,51.0,173.0,2.65,17.05,196.0,183.53,147.27
2018,12,19,13,30,41.0,161.0,2.5,17.0,179.0,170.53,136.92
2018,12,19,13,45,50.0,151.5,2.35,16.95,172.0,170.1,137.04
2018,12,19,14,0,59.0,142.0,2.2,16.9,165.0,169.79,137.26
2018,12,19,14,15,252.0,116.0,1.95,16.7,203.0,287.64,236.69
2018,12,19,14,30,445.0,90.0,1.7,16.5,241.0,402.48,330.54
2018,12,19,14,45,455.0,84.0,1.45,16.3,224.0,411.19,336.95
2018,12,19,15,0,465.0,78.0,1.2,16.1,207.0,424.43,346.76
2018,12,19,15,15,553.5,62.5,1.2,16.1,194.0,470.45,382.76
2018,12,19,15,30,642.0,47.0,1.2,16.1,181.0,508.1,410.37
2018,12,19,15,45,574.0,42.0,0.85,15.1,142.0,457.31,366.71
2018,12,19,16,0,506.0,37.0,0.5,14.1,103.0,413.28,325.35
2018,12,19,16,15,358.5,28.5,0.4,13.85,66.5,306.77,221.82
2018,12,19,16,30,211.0,20.0,0.3,13.6,30.0,181.42,0.0
2018,12,19,16,45,105.5,10.0,0.25,13.35,15.0,73.64,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,7,15,44.0,5.0,1.75,6.5,6.0,0.0,0.0
2018,12,20,7,30,88.0,10.0,1.7,6.6,12.0,8.54,0.0
2018,12,20,7,45,190.0,15.5,1.6,6.7,32.0,12.4,0.81
2018,12,20,8,0,292.0,21.0,1.5,6.8,52.0,16.76,8.83
2018,12,20,8,15,156.0,17.0,1.5,7.05,34.5,12.81,5.87
2018,12,20,8,30,20.0,13.0,1.5,7.3,17.0,11.2,4.56
2018,12,20,8,45,10.0,14.5,1.45,7.5,16.5,12.31,5.65
2018,12,20,9,0,0.0,16.0,1.4,7.7,16.0,13.16,6.47
2018,12,20,9,15,0.0,16.5,1.35,8.0,16.5,13.58,6.86
2018,12,20,9,30,0.0,17.0,1.3,8.3,17.0,14.0,7.24
2018,12,20,9,45,0.0,39.5,1.25,8.6,39.5,32.63,24.28
2018,12,20,10,0,0.0,62.0,1.2,8.9,62.0,51.36,41.23
2018,12,20,10,15,0.0,69.0,1.2,9.15,69.0,57.2,46.39
2018,12,20,10,30,0.0,76.0,1.2,9.4,76.0,63.06,49.16
2018,12,20,10,45,1.0,101.5,1.15,9.65,102.0,83.11,66.18
2018,12,20,11,0,2.0,127.0,1.1,9.9,128.0,103.2,83.02
2018,12,20,11,15,2.0,134.0,1.15,10.0,135.0,109.36,88.09
2018,12,20,11,30,2.0,141.0,1.2,10.1,142.0,115.62,93.29
2018,12,20,11,45,2.0,139.0,1.2,10.2,140.0,114.82,92.54
2018,12,20,12,0,2.0,137.0,1.2,10.3,138.0,113.9,91.74
2018,12,20,12,15,5.0,144.0,1.2,10.35,146.5,121.52,98.11
2018,12,20,12,30,8.0,151.0,1.2,10.4,155.0,129.61,104.9
2018,12,20,12,45,7.0,140.0,1.25,10.45,143.5,120.81,97.59
2018,12,20,13,0,6.0,129.0,1.3,10.5,132.0,111.65,89.99
2018,12,20,13,15,9.5,131.0,1.3,10.5,135.5,116.14,93.95
2018,12,20,13,30,13.0,133.0,1.3,10.5,139.0,121.08,98.3
2018,12,20,13,45,8.5,122.0,1.3,10.45,126.0,109.64,88.73
2018,12,20,14,0,4.0,111.0,1.3,10.4,113.0,97.81,78.77
2018,12,20,14,15,4.0,104.5,1.2,10.35,106.0,92.79,74.64
2018,12,20,14,30,4.0,98.0,1.1,10.3,99.0,87.84,70.5
2018,12,20,14,45,2.5,90.5,1.0,10.2,91.0,81.01,64.68
2018,12,20,15,0,1.0,83.0,0.9,10.1,83.0,74.3,58.89
2018,12,20,15,15,0.5,70.0,0.9,10.1,70.0,62.3,48.45
2018,12,20,15,30,0.0,57.0,0.9,10.1,57.0,50.09,37.71
2018,12,20,15,45,0.0,45.0,0.6,9.75,45.0,39.13,28.01
2018,12,20,16,0,0.0,33.0,0.3,9.4,33.0,27.84,17.93
2018,12,20,16,15,11.0,22.5,0.3,9.25,23.0,28.47,16.79
2018,12,20,16,30,22.0,12.0,0.3,9.1,13.0,29.14,0.0
2018,12,20,16,45,11.0,6.0,0.3,8.95,6.5,11.91,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,15,7.5,2.0,0.45,10.1,2.0,0.0,0.0
2018,12,21,7,30,15.0,4.0,0.5,10.2,4.0,3.41,0.0
2018,12,21,7,45,16.0,12.5,0.5,10.3,13.5,10.56,0.0
2018,12,21,8,0,17.0,21.0,0.5,10.4,23.0,17.81,9.53
2018,12,21,8,15,8.5,31.0,0.6,10.65,32.0,25.89,17.33
2018,12,21,8,30,0.0,41.0,0.7,10.9,41.0,33.91,24.83
2018,12,21,8,45,2.0,54.0,0.75,11.15,54.5,44.27,34.34
2018,12,21,9,0,4.0,67.0,0.8,11.4,68.0,54.45,43.59
2018,12,21,9,15,2.5,78.5,0.95,11.75,79.0,63.4,51.6
2018,12,21,9,30,1.0,90.0,1.1,12.1,90.0,72.26,59.43
2018,12,21,9,45,7.5,103.0,1.2,12.45,105.5,82.14,68.07
2018,12,21,10,0,14.0,116.0,1.3,12.8,121.0,91.9,76.51
2018,12,21,10,15,12.0,128.5,1.4,13.15,133.0,101.08,84.37
2018,12,21,10,30,10.0,141.0,1.5,13.5,145.0,111.21,88.63
2018,12,21,10,45,5.0,119.0,1.6,13.8,121.0,96.64,76.26
2018,12,21,11,0,0.0,97.0,1.7,14.1,97.0,79.84,62.23
2018,12,21,11,15,0.0,94.0,1.75,14.35,94.0,77.68,60.32
2018,12,21,11,30,0.0,91.0,1.8,14.6,91.0,75.39,58.3
2018,12,21,11,45,3.0,109.0,1.85,14.9,110.5,90.96,71.16
2018,12,21,12,0,6.0,127.0,1.9,15.2,130.0,107.07,84.42
2018,12,21,12,15,26.5,155.5,1.95,15.25,168.0,141.84,112.92
2018,12,21,12,30,47.0,184.0,2.0,15.3,206.0,178.17,142.67
2018,12,21,12,45,49.0,170.0,2.05,15.4,192.5,170.89,136.95
2018,12,21,13,0,51.0,156.0,2.1,15.5,179.0,162.97,130.82
2018,12,21,13,15,66.0,159.5,2.1,15.5,188.5,178.02,143.65
2018,12,21,13,30,81.0,163.0,2.1,15.5,198.0,194.36,157.56
2018,12,21,13,45,60.0,136.5,2.05,15.45,161.5,160.2,129.69
2018,12,21,14,0,39.0,110.0,2.0,15.4,125.0,124.07,99.83
2018,12,21,14,15,77.5,112.0,1.95,15.2,139.5,163.18,133.47
2018,12,21,14,30,116.0,114.0,1.9,15.0,154.0,194.63,160.48
2018,12,21,14,45,163.0,101.5,1.9,14.8,151.0,228.17,189.29
2018,12,21,15,0,210.0,89.0,1.9,14.6,148.0,249.46,207.82
2018,12,21,15,15,211.5,60.5,1.9,14.6,112.5,234.41,195.36
2018,12,21,15,30,213.0,32.0,1.9,14.6,77.0,206.79,172.26
2018,12,21,15,45,134.5,22.0,1.45,13.1,48.0,132.25,108.63
2018,12,21,16,0,56.0,12.0,1.0,11.6,19.0,64.61,49.73
2018,12,21,16,15,91.0,14.5,1.1,11.25,21.5,99.24,72.83
2018,12,21,16,30,126.0,17.0,1.2,10.9,24.0,123.34,0.0
2018,12,21,16,45,63.0,8.5,1.3,10.6,12.0,46.18,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,7,15,63.5,5.5,1.2,3.7,7.0,0.0,0.0
2018,12,22,7,30,127.0,11.0,1.2,4.3,14.0,9.39,0.0
2018,12,22,7,45,177.5,21.0,1.25,4.85,34.5,17.23,2.04
2018,12,22,8,0,228.0,31.0,1.3,5.4,55.0,24.03,15.06
2018,12,22,8,15,313.0,43.0,1.35,5.9,91.5,34.66,25.53
2018,12,22,8,30,398.0,55.0,1.4,6.4,128.0,44.06,34.47
2018,12,22,8,45,426.0,64.5,1.45,6.9,159.0,50.86,40.9
2018,12,22,9,0,454.0,74.0,1.5,7.4,190.0,57.51,47.05
2018,12,22,9,15,414.0,90.0,1.5,7.8,208.0,66.0,54.76
2018,12,22,9,30,374.0,106.0,1.5,8.2,226.0,76.05,63.77
2018,12,22,9,45,364.5,121.0,1.45,8.6,247.5,85.42,72.04
2018,12,22,10,0,355.0,136.0,1.4,9.0,269.0,94.56,80.02
2018,12,22,10,15,335.0,149.0,1.3,9.25,281.5,105.69,89.73
2018,12,22,10,30,315.0,162.0,1.2,9.5,294.0,127.31,96.35
2018,12,22,10,45,343.0,165.5,1.05,9.8,315.0,154.06,111.81
2018,12,22,11,0,371.0,169.0,0.9,10.1,336.0,183.23,132.93
2018,12,22,11,15,464.5,154.0,0.9,10.4,369.0,213.98,154.9
2018,12,22,11,30,558.0,139.0,0.9,10.7,402.0,253.16,185.75
2018,12,22,11,45,488.5,157.0,0.9,10.95,389.0,278.3,211.47
2018,12,22,12,0,419.0,175.0,0.9,11.2,376.0,296.87,230.9
2018,12,22,12,15,350.0,184.5,0.9,11.55,352.0,297.39,234.82
2018,12,22,12,30,281.0,194.0,0.9,11.9,328.0,295.74,236.04
2018,12,22,12,45,220.5,193.0,0.9,12.2,297.0,276.29,222.23
2018,12,22,13,0,160.0,192.0,0.9,12.5,266.0,257.5,208.22
2018,12,22,13,15,91.5,171.5,0.95,12.5,213.5,202.8,164.7
2018,12,22,13,30,23.0,151.0,1.0,12.5,161.0,143.2,115.73
2018,12,22,13,45,40.5,147.0,1.05,12.55,163.5,159.55,130.01
2018,12,22,14,0,58.0,143.0,1.1,12.6,166.0,169.81,139.05
2018,12,22,14,15,98.0,141.5,1.1,12.45,176.5,208.85,172.35
2018,12,22,14,30,138.0,140.0,1.1,12.3,187.0,239.27,198.32
2018,12,22,14,45,83.0,122.5,1.05,12.2,150.0,178.01,147.05
2018,12,22,15,0,28.0,105.0,1.0,12.1,113.0,126.29,102.9
2018,12,22,15,15,18.0,89.5,1.0,12.1,94.5,96.44,77.46
2018,12,22,15,30,8.0,74.0,1.0,12.1,76.0,75.87,59.51
2018,12,22,15,45,4.0,57.5,0.9,11.1,58.5,57.48,43.53
2018,12,22,16,0,0.0,41.0,0.8,10.1,41.0,38.3,26.67
2018,12,22,16,15,9.0,27.5,0.8,9.9,28.0,35.43,22.39
2018,12,22,16,30,18.0,14.0,0.8,9.7,15.0,29.97,0.0
2018,12,22,16,45,9.0,7.0,0.85,9.45,7.5,11.54,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,23,7,15,12.5,3.5,0.35,7.05,4.0,0.0,0.0
2018,12,23,7,30,25.0,7.0,0.3,7.4,8.0,5.97,0.0
2018,12,23,7,45,16.5,20.0,0.25,7.7,21.0,16.38,0.91
2018,12,23,8,0,8.0,33.0,0.2,8.0,34.0,26.62,17.1
2018,12,23,8,15,15.5,48.0,0.2,8.4,50.5,37.92,28.24
2018,12,23,8,30,23.0,63.0,0.2,8.8,67.0,49.15,38.77
2018,12,23,8,45,32.0,77.5,0.25,9.15,84.5,59.87,48.69
2018,12,23,9,0,41.0,92.0,0.3,9.5,102.0,70.42,58.27
2018,12,23,9,15,64.0,106.0,0.35,10.2,125.0,80.59,67.27
2018,12,23,9,30,87.0,120.0,0.4,10.9,148.0,88.09,73.73
2018,12,23,9,45,50.5,119.5,0.4,11.6,136.0,90.99,76.02
2018,12,23,10,0,14.0,119.0,0.4,12.3,124.0,93.92,78.3
2018,12,23,10,15,100.5,144.0,0.65,12.9,185.5,104.43,87.27
2018,12,23,10,30,187.0,169.0,0.9,13.5,247.0,129.12,99.46
2018,12,23,10,45,293.5,166.5,1.15,14.05,295.5,149.24,108.17
2018,12,23,11,0,400.0,164.0,1.4,14.6,344.0,182.11,128.81
2018,12,23,11,15,296.0,183.0,1.45,14.8,318.0,201.28,149.46
2018,12,23,11,30,192.0,202.0,1.5,15.0,292.0,208.74,160.7
2018,12,23,11,45,145.0,203.5,1.55,15.2,272.0,209.62,163.97
2018,12,23,12,0,98.0,205.0,1.6,15.4,252.0,202.95,160.53
2018,12,23,12,15,230.5,191.5,1.6,15.4,301.5,257.53,203.24
2018,12,23,12,30,363.0,178.0,1.6,15.4,351.0,315.37,249.31
2018,12,23,12,45,474.5,151.5,1.65,15.4,373.0,367.77,291.98
2018,12,23,13,0,586.0,125.0,1.7,15.4,395.0,424.04,337.98
2018,12,23,13,15,385.0,154.5,1.7,15.25,329.5,365.8,294.35
2018,12,23,13,30,184.0,184.0,1.7,15.1,264.0,281.25,227.9
2018,12,23,13,45,203.5,170.0,1.65,15.0,254.0,287.34,234.32
2018,12,23,14,0,223.0,156.0,1.6,14.9,244.0,304.34,249.03
2018,12,23,14,15,179.5,139.5,1.55,14.7,207.0,256.7,211.05
2018,12,23,14,30,136.0,123.0,1.5,14.5,170.0,217.46,179.26
2018,12,23,14,45,112.5,109.5,1.45,14.25,145.5,192.44,158.86
2018,12,23,15,0,89.0,96.0,1.4,14.0,121.0,166.14,136.92
2018,12,23,15,15,67.5,87.5,1.4,14.0,105.0,135.18,110.58
2018,12,23,15,30,46.0,79.0,1.4,14.0,89.0,116.39,93.98
2018,12,23,15,45,28.0,56.5,1.1,12.7,62.0,78.63,61.63
2018,12,23,16,0,10.0,34.0,0.8,11.4,35.0,39.51,27.81
2018,12,23,16,15,6.0,21.5,0.8,11.1,22.0,21.61,11.52
2018,12,23,16,30,2.0,9.0,0.8,10.8,9.0,8.66,0.0
2018,12,23,16,45,1.0,4.5,0.8,10.5,4.5,4.46,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.5,1.5,8.5,3.5,0.0,0.0
2018,12,24,7,30,16.0,7.0,1.6,8.9,7.0,5.97,0.0
2018,12,24,7,45,16.5,19.0,1.65,9.3,20.0,15.64,0.0
2018,12,24,8,0,17.0,31.0,1.7,9.7,33.0,25.13,15.54
2018,12,24,8,15,23.0,47.5,1.9,10.1,51.0,37.59,27.59
2018,12,24,8,30,29.0,64.0,2.1,10.5,69.0,49.78,38.94
2018,12,24,8,45,39.0,72.0,2.25,10.85,80.5,56.34,45.13
2018,12,24,9,0,49.0,80.0,2.4,11.2,92.0,62.76,51.03
2018,12,24,9,15,26.0,82.0,2.5,11.6,88.5,64.77,52.83
2018,12,24,9,30,3.0,84.0,2.6,12.0,85.0,67.93,55.59
2018,12,24,9,45,16.5,109.0,2.65,12.35,115.0,86.34,71.88
2018,12,24,10,0,30.0,134.0,2.7,12.7,145.0,100.56,84.27
2018,12,24,10,15,32.0,143.0,2.85,13.2,155.5,106.84,89.52
2018,12,24,10,30,34.0,152.0,3.0,13.7,166.0,115.5,91.78
2018,12,24,10,45,18.0,120.5,3.15,14.25,128.0,98.89,77.59
2018,12,24,11,0,2.0,89.0,3.3,14.8,90.0,73.85,56.97
2018,12,24,11,15,4.0,115.0,3.45,15.0,117.0,94.96,74.53
2018,12,24,11,30,6.0,141.0,3.6,15.2,144.0,116.49,92.31
2018,12,24,11,45,9.5,140.0,3.75,15.45,144.5,117.7,93.12
2018,12,24,12,0,13.0,139.0,3.9,15.7,145.0,119.13,94.2
2018,12,24,12,15,12.0,139.0,3.9,15.6,144.5,119.9,94.99
2018,12,24,12,30,11.0,139.0,3.9,15.5,144.0,120.57,95.7
2018,12,24,12,45,6.5,113.0,3.85,15.35,116.0,97.32,76.49
2018,12,24,13,0,2.0,87.0,3.8,15.2,88.0,73.32,56.49
2018,12,24,13,15,14.5,99.5,3.75,15.0,106.0,90.81,71.44
2018,12,24,13,30,27.0,112.0,3.7,14.8,124.0,114.47,91.63
2018,12,24,13,45,32.0,100.0,3.6,14.6,113.5,107.71,86.3
2018,12,24,14,0,37.0,88.0,3.5,14.4,103.0,100.81,80.87
2018,12,24,14,15,69.0,86.0,3.4,14.25,111.0,129.36,105.83
2018,12,24,14,30,101.0,84.0,3.3,14.1,119.0,150.61,124.63
2018,12,24,14,45,81.0,78.0,3.2,13.95,104.0,134.55,110.94
2018,12,24,15,0,61.0,72.0,3.1,13.8,89.0,117.85,96.51
2018,12,24,15,15,34.5,52.0,3.1,13.8,61.5,69.9,55.12
2018,12,24,15,30,8.0,32.0,3.1,13.8,34.0,32.39,22.29
2018,12,24,15,45,8.0,30.0,3.35,13.55,31.5,30.77,20.7
2018,12,24,16,0,8.0,28.0,3.6,13.3,29.0,29.97,19.6
2018,12,24,16,15,5.0,17.5,3.85,13.25,18.0,18.01,8.61
2018,12,24,16,30,2.0,7.0,4.1,13.2,7.0,7.01,0.0
2018,12,24,16,45,1.0,3.5,4.35,13.1,3.5,3.61,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,7,15,56.0,5.5,1.55,5.2,6.5,0.0,0.0
2018,12,25,7,30,112.0,11.0,1.6,5.9,13.0,9.39,0.0
2018,12,25,7,45,271.0,20.0,1.7,6.6,43.0,16.59,0.0
2018,12,25,8,0,430.0,29.0,1.8,7.3,73.0,24.05,14.74
2018,12,25,8,15,528.5,34.5,2.0,7.8,113.0,30.88,21.88
2018,12,25,8,30,627.0,40.0,2.2,8.3,153.0,35.65,26.58
2018,12,25,8,45,681.5,43.0,2.35,8.8,193.0,38.07,28.99
2018,12,25,9,0,736.0,46.0,2.5,9.3,233.0,40.59,31.36
2018,12,25,9,15,767.0,49.5,2.7,9.85,270.0,43.39,33.88
2018,12,25,9,30,798.0,53.0,2.9,10.4,307.0,46.18,36.34
2018,12,25,9,45,818.5,55.5,3.1,10.95,339.0,48.07,37.93
2018,12,25,10,0,839.0,58.0,3.3,11.5,371.0,55.62,44.59
2018,12,25,10,15,856.5,59.0,3.6,11.95,398.0,56.81,45.51
2018,12,25,10,30,874.0,60.0,3.9,12.4,425.0,84.2,48.28
2018,12,25,10,45,887.5,60.5,4.15,12.8,446.0,134.03,73.0
2018,12,25,11,0,901.0,61.0,4.4,13.2,467.0,184.15,109.63
2018,12,25,11,15,908.0,61.0,4.5,13.5,480.0,232.67,151.28
2018,12,25,11,30,915.0,61.0,4.6,13.8,493.0,280.38,195.02
2018,12,25,11,45,919.0,61.0,4.75,14.05,499.0,326.21,238.32
2018,12,25,12,0,923.0,61.0,4.9,14.3,505.0,370.56,280.37
2018,12,25,12,15,923.0,61.5,4.9,14.5,504.0,412.21,319.66
2018,12,25,12,30,923.0,62.0,4.9,14.7,503.0,451.73,356.42
2018,12,25,12,45,917.5,62.5,4.95,14.85,493.5,486.46,388.77
2018,12,25,13,0,912.0,63.0,5.0,15.0,484.0,518.38,418.13
2018,12,25,13,15,904.5,62.0,5.0,15.05,467.5,544.76,442.55
2018,12,25,13,30,897.0,61.0,5.0,15.1,451.0,567.98,463.93
2018,12,25,13,45,885.0,60.0,4.95,15.15,427.5,585.44,480.18
2018,12,25,14,0,873.0,59.0,4.9,15.2,404.0,599.51,493.34
2018,12,25,14,15,855.0,57.0,4.7,15.0,374.0,605.33,499.63
2018,12,25,14,30,837.0,55.0,4.5,14.8,344.0,607.66,502.74
2018,12,25,14,45,810.0,53.0,4.25,14.6,309.0,606.12,501.88
2018,12,25,15,0,783.0,51.0,4.0,14.4,274.0,596.02,493.97
2018,12,25,15,15,743.0,47.5,4.0,14.4,235.0,572.17,474.68
2018,12,25,15,30,703.0,44.0,4.0,14.4,196.0,545.19,451.58
2018,12,25,15,45,639.5,39.0,3.35,12.95,155.5,498.14,411.62
2018,12,25,16,0,576.0,34.0,2.7,11.5,115.0,448.86,366.84
2018,12,25,16,15,438.0,28.5,2.6,10.85,77.5,348.8,270.89
2018,12,25,16,30,300.0,23.0,2.5,10.2,40.0,245.33,45.99
2018,12,25,16,45,164.0,13.0,2.35,9.6,21.0,112.82,0.0
2018,12,25,17,0,28.0,3.0,2.2,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,2.25,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,26,7,15,64.5,6.0,1.15,4.05,7.0,0.0,0.0
2018,12,26,7,30,129.0,12.0,1.1,4.6,14.0,10.24,0.0
2018,12,26,7,45,206.5,20.5,1.05,5.15,36.0,16.95,0.0
2018,12,26,8,0,284.0,29.0,1.0,5.7,58.0,23.64,14.48
2018,12,26,8,15,212.5,47.0,1.25,6.45,74.0,35.72,26.35
2018,12,26,8,30,141.0,65.0,1.5,7.2,90.0,49.01,38.77
2018,12,26,8,45,119.5,82.0,1.7,7.9,107.0,61.95,50.72
2018,12,26,9,0,98.0,99.0,1.9,8.6,124.0,73.45,61.19
2018,12,26,9,15,175.0,109.5,2.15,9.15,162.0,79.3,66.44
2018,12,26,9,30,252.0,120.0,2.4,9.7,200.0,86.77,73.03
2018,12,26,9,45,436.5,107.0,2.6,10.25,262.5,76.73,63.83
2018,12,26,10,0,621.0,94.0,2.8,10.8,325.0,69.89,57.51
2018,12,26,10,15,726.5,81.5,2.9,11.25,370.5,61.03,49.41
2018,12,26,10,30,832.0,69.0,3.0,11.7,416.0,82.09,48.15
2018,12,26,10,45,869.0,65.5,3.05,12.1,443.0,134.86,74.84
2018,12,26,11,0,906.0,62.0,3.1,12.5,470.0,184.4,109.71
2018,12,26,11,15,911.5,62.5,3.0,12.75,483.0,233.38,151.57
2018,12,26,11,30,917.0,63.0,2.9,13.0,496.0,281.44,195.36
2018,12,26,11,45,919.0,64.0,2.8,13.3,502.0,327.81,238.61
2018,12,26,12,0,921.0,65.0,2.7,13.6,508.0,372.58,280.26
2018,12,26,12,15,915.5,66.5,2.65,13.75,505.5,413.23,318.25
2018,12,26,12,30,910.0,68.0,2.6,13.9,503.0,451.37,353.31
2018,12,26,12,45,883.5,72.5,2.6,14.1,488.5,480.35,380.49
2018,12,26,13,0,857.0,77.0,2.6,14.3,474.0,507.15,405.03
2018,12,26,13,15,863.0,74.0,2.55,14.25,461.5,537.89,432.12
2018,12,26,13,30,869.0,71.0,2.5,14.2,449.0,566.25,456.81
2018,12,26,13,45,854.0,69.5,2.45,14.2,425.0,581.68,471.0
2018,12,26,14,0,839.0,68.0,2.4,14.2,401.0,593.55,482.11
2018,12,26,14,15,796.5,69.5,2.1,13.9,366.5,588.32,478.99
2018,12,26,14,30,754.0,71.0,1.8,13.6,332.0,578.67,471.96
2018,12,26,14,45,671.0,71.5,1.5,13.25,286.5,541.84,443.22
2018,12,26,15,0,588.0,72.0,1.2,12.9,241.0,497.54,408.04
2018,12,26,15,15,601.5,62.5,1.2,12.9,214.0,501.68,411.56
2018,12,26,15,30,615.0,53.0,1.2,12.9,187.0,503.33,411.54
2018,12,26,15,45,511.0,48.0,1.15,11.55,144.0,430.49,352.88
2018,12,26,16,0,407.0,43.0,1.1,10.2,101.0,355.91,290.28
2018,12,26,16,15,332.5,34.0,1.15,9.75,70.5,295.87,230.08
2018,12,26,16,30,258.0,25.0,1.2,9.3,40.0,220.67,57.88
2018,12,26,16,45,138.0,14.0,1.25,8.9,21.0,97.66,0.0
2018,12,26,17,0,18.0,3.0,1.3,8.5,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.5,1.35,8.15,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,27,7,15,93.0,6.5,2.9,3.8,8.0,0.0,0.0
2018,12,27,7,30,186.0,13.0,3.2,4.5,16.0,11.1,0.0
2018,12,27,7,45,329.5,20.5,3.5,5.2,45.5,17.19,0.0
2018,12,27,8,0,473.0,28.0,3.8,5.9,75.0,25.43,15.87
2018,12,27,8,15,575.0,32.5,4.05,6.55,116.5,29.25,20.49
2018,12,27,8,30,677.0,37.0,4.3,7.2,158.0,33.26,24.5
2018,12,27,8,45,725.0,40.0,4.55,7.8,198.0,35.79,26.99
2018,12,27,9,0,773.0,43.0,4.8,8.4,238.0,42.0,32.72
2018,12,27,9,15,802.5,46.0,5.1,9.0,275.5,45.12,35.54
2018,12,27,9,30,832.0,49.0,5.4,9.6,313.0,48.15,38.22
2018,12,27,9,45,850.5,52.5,5.65,10.2,346.0,51.37,41.01
2018,12,27,10,0,869.0,56.0,5.9,10.8,379.0,54.49,43.68
2018,12,27,10,15,885.0,56.5,6.05,11.25,406.0,55.34,44.29
2018,12,27,10,30,901.0,57.0,6.2,11.7,433.0,80.4,46.08
2018,12,27,10,45,912.0,57.5,6.3,12.15,453.5,131.37,70.59
2018,12,27,11,0,923.0,58.0,6.4,12.6,474.0,182.37,107.69
2018,12,27,11,15,931.5,58.5,6.45,12.85,488.5,232.7,150.95
2018,12,27,11,30,940.0,59.0,6.5,13.1,503.0,282.38,196.72
2018,12,27,11,45,943.5,59.0,6.55,13.3,509.0,329.3,241.51
2018,12,27,12,0,947.0,59.0,6.6,13.5,515.0,374.66,285.0
2018,12,27,12,15,945.5,59.5,6.55,13.6,513.5,416.87,325.53
2018,12,27,12,30,944.0,60.0,6.5,13.7,512.0,456.78,363.39
2018,12,27,12,45,939.0,60.0,6.45,13.75,502.5,492.14,396.86
2018,12,27,13,0,934.0,60.0,6.4,13.8,493.0,524.65,427.27
2018,12,27,13,15,924.0,59.0,6.35,13.75,475.0,550.53,451.88
2018,12,27,13,30,914.0,58.0,6.3,13.7,457.0,573.05,473.24
2018,12,27,13,45,901.5,57.0,6.2,13.65,433.5,590.76,490.16
2018,12,27,14,0,889.0,56.0,6.1,13.6,410.0,605.0,503.87
2018,12,27,14,15,871.0,54.5,5.95,13.35,380.0,611.84,511.52
2018,12,27,14,30,853.0,53.0,5.8,13.1,350.0,615.14,515.92
2018,12,27,14,45,827.5,51.0,5.6,12.9,315.0,609.6,512.48
2018,12,27,15,0,802.0,49.0,5.4,12.7,280.0,606.21,509.91
2018,12,27,15,15,763.0,46.0,5.4,12.7,241.0,583.93,491.52
2018,12,27,15,30,724.0,43.0,5.4,12.7,202.0,558.49,469.26
2018,12,27,15,45,662.0,39.0,4.85,11.55,161.5,513.75,430.16
2018,12,27,16,0,600.0,35.0,4.3,10.4,121.0,466.49,386.2
2018,12,27,16,15,494.5,28.5,4.2,9.85,83.5,386.56,306.26
2018,12,27,16,30,389.0,22.0,4.1,9.3,46.0,294.49,100.32
2018,12,27,16,45,211.5,12.5,3.95,8.75,24.0,142.24,0.0
2018,12,27,17,0,34.0,3.0,3.8,8.2,2.0,0.0,0.0
2018,12,27,17,15,17.0,1.5,3.8,7.95,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,1.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,12,28,7,15,29.0,4.0,2.6,1.9,4.5,0.0,0.0
2018,12,28,7,30,58.0,8.0,2.8,2.5,9.0,6.83,0.0
2018,12,28,7,45,126.5,22.0,3.0,3.1,32.0,17.09,0.0
2018,12,28,8,0,195.0,36.0,3.2,3.7,55.0,27.73,17.94
2018,12,28,8,15,310.0,45.0,3.3,4.35,92.5,34.65,25.54
2018,12,28,8,30,425.0,54.0,3.4,5.0,130.0,43.54,34.09
2018,12,28,8,45,482.5,59.5,3.45,5.6,165.5,47.2,37.7
2018,12,28,9,0,540.0,65.0,3.5,6.2,201.0,50.94,41.22
2018,12,28,9,15,691.5,56.5,3.65,6.9,258.0,48.58,39.03
2018,12,28,9,30,843.0,48.0,3.8,7.6,315.0,47.5,37.95
2018,12,28,9,45,864.5,49.5,3.95,8.35,348.0,49.28,39.43
2018,12,28,10,0,886.0,51.0,4.1,9.1,381.0,51.0,40.82
2018,12,28,10,15,897.0,52.5,4.1,9.6,407.0,52.55,42.08
2018,12,28,10,30,908.0,54.0,4.1,10.1,433.0,77.19,44.17
2018,12,28,10,45,921.5,54.5,4.1,10.6,454.5,128.68,68.51
2018,12,28,11,0,935.0,55.0,4.1,11.1,476.0,180.46,105.88
2018,12,28,11,15,940.5,55.5,4.15,11.35,489.5,230.77,149.12
2018,12,28,11,30,946.0,56.0,4.2,11.6,503.0,280.14,194.61
2018,12,28,11,45,948.0,57.0,4.2,11.9,509.5,327.8,239.72
2018,12,28,12,0,950.0,58.0,4.2,12.2,516.0,373.82,283.32
2018,12,28,12,15,946.5,59.5,4.15,12.3,514.5,416.44,323.75
2018,12,28,12,30,943.0,61.0,4.1,12.4,513.0,456.65,361.32
2018,12,28,12,45,935.0,62.5,4.05,12.55,504.0,492.27,394.31
2018,12,28,13,0,927.0,64.0,4.0,12.7,495.0,524.93,424.1
2018,12,28,13,15,920.5,62.5,3.95,12.7,478.0,552.1,449.12
2018,12,28,13,30,914.0,61.0,3.9,12.7,461.0,576.09,471.07
2018,12,28,13,45,903.0,59.5,3.85,12.7,437.5,594.3,488.0
2018,12,28,14,0,892.0,58.0,3.8,12.7,414.0,609.07,501.84
2018,12,28,14,15,874.5,56.5,3.5,12.45,384.5,616.44,509.22
2018,12,28,14,30,857.0,55.0,3.2,12.2,355.0,620.29,513.35
2018,12,28,14,45,831.5,52.5,2.9,11.95,319.5,614.32,509.25
2018,12,28,15,0,806.0,50.0,2.6,11.7,284.0,610.36,505.84
2018,12,28,15,15,767.5,47.0,2.6,11.7,245.0,588.52,488.4
2018,12,28,15,30,729.0,44.0,2.6,11.7,206.0,563.46,467.18
2018,12,28,15,45,665.5,39.5,2.0,9.75,164.5,517.14,428.29
2018,12,28,16,0,602.0,35.0,1.4,7.8,123.0,468.4,384.32
2018,12,28,16,15,486.0,29.0,1.45,7.25,85.0,382.04,302.52
2018,12,28,16,30,370.0,23.0,1.5,6.7,47.0,283.92,114.76
2018,12,28,16,45,202.0,13.0,1.5,6.1,24.5,136.97,0.0
2018,12,28,17,0,34.0,3.0,1.5,5.5,2.0,0.0,0.0
2018,12,28,17,15,17.0,1.5,1.55,5.35,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,29,7,15,20.5,3.5,1.2,1.85,4.0,0.0,0.0
2018,12,29,7,30,41.0,7.0,1.3,2.6,8.0,5.97,0.0
2018,12,29,7,45,170.0,21.0,1.4,3.3,36.0,16.4,0.0
2018,12,29,8,0,299.0,35.0,1.5,4.0,64.0,29.15,19.1
2018,12,29,8,15,467.5,36.5,1.55,4.6,107.5,29.86,21.25
2018,12,29,8,30,636.0,38.0,1.6,5.2,151.0,33.95,25.38
2018,12,29,8,45,684.5,42.0,1.6,5.8,190.5,37.26,28.61
2018,12,29,9,0,733.0,46.0,1.6,6.4,230.0,40.59,31.75
2018,12,29,9,15,763.0,49.0,1.6,7.1,266.5,42.97,33.9
2018,12,29,9,30,793.0,52.0,1.6,7.8,303.0,45.35,35.99
2018,12,29,9,45,813.0,54.5,1.65,8.45,335.0,47.24,37.59
2018,12,29,10,0,833.0,57.0,1.7,9.1,367.0,54.83,44.32
2018,12,29,10,15,848.0,59.0,1.65,9.55,394.0,56.71,45.87
2018,12,29,10,30,863.0,61.0,1.6,10.0,421.0,79.62,47.75
